Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
353580,Manor Park,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
353580,Manor Park,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.88
353580,Manor Park,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
353580,Manor Park,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.56
353580,Manor Park,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.97
353580,Manor Park,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.3
353580,Manor Park,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (RMS),A,39.9
353580,Manor Park,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,111.0
353580,Manor Park,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,110.5
353580,Manor Park,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.1
353580,Manor Park,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,16.5
353580,Manor Park,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353580,Manor Park,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
353580,Manor Park,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353580,Manor Park,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
353580,Manor Park,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353580,Manor Park,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
353580,Manor Park,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
353580,Manor Park,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
353580,Manor Park,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
353580,Manor Park,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.6
353580,Manor Park,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.2
353580,Manor Park,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.98
353580,Manor Park,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
353580,Manor Park,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
353580,Manor Park,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
353580,Manor Park,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
353580,Manor Park,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
353580,Manor Park,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
353580,Manor Park,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
353580,Manor Park,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.14
353580,Manor Park,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.37
353580,Manor Park,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.69
353580,Manor Park,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,32.9
353580,Manor Park,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
353580,Manor Park,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
353580,Manor Park,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
353580,Manor Park,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
353580,Manor Park,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.15
353580,Manor Park,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
353580,Manor Park,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.28
353580,Manor Park,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.77
353580,Manor Park,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.87
353580,Manor Park,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (RMS),A,65.2
353580,Manor Park,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,114.3
353580,Manor Park,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,118.4
353580,Manor Park,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
353580,Manor Park,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,16.5
353580,Manor Park,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353580,Manor Park,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
353580,Manor Park,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353580,Manor Park,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
353580,Manor Park,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353580,Manor Park,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
353580,Manor Park,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
353580,Manor Park,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
353580,Manor Park,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
353580,Manor Park,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.43
353580,Manor Park,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.14
353580,Manor Park,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.56
353580,Manor Park,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
353580,Manor Park,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
353580,Manor Park,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
353580,Manor Park,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
353580,Manor Park,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
353580,Manor Park,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
353580,Manor Park,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.49
353580,Manor Park,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.98
353580,Manor Park,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.67
353580,Manor Park,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,10.9
353580,Manor Park,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
353580,Manor Park,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
353580,Manor Park,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
353580,Manor Park,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
353580,Manor Park,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.66
353580,Manor Park,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
353580,Manor Park,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.54
353580,Manor Park,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.77
353580,Manor Park,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.3
353580,Manor Park,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (RMS),A,34.3
353580,Manor Park,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,127.6
353580,Manor Park,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,122.0
353580,Manor Park,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,110.4
353580,Manor Park,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,16.5
353580,Manor Park,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353580,Manor Park,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
353580,Manor Park,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353580,Manor Park,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
353580,Manor Park,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353580,Manor Park,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
353580,Manor Park,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
353580,Manor Park,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
353580,Manor Park,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
353580,Manor Park,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.02
353580,Manor Park,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.75
353580,Manor Park,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.97
353580,Manor Park,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
353580,Manor Park,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
353580,Manor Park,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
353580,Manor Park,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
353580,Manor Park,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
353580,Manor Park,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
353580,Manor Park,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353580,Manor Park,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
353580,Manor Park,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.14
353580,Manor Park,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
353580,Manor Park,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,11.3
353580,Manor Park,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
353580,Manor Park,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
353580,Manor Park,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
353580,Manor Park,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
353580,Manor Park,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.1
353580,Manor Park,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
353580,Manor Park,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.61
353580,Manor Park,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.82
353580,Manor Park,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.9
353580,Manor Park,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (RMS),A,50.3
353580,Manor Park,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,115.9
353580,Manor Park,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,129.6
353580,Manor Park,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.3
353580,Manor Park,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,16.6
353580,Manor Park,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353580,Manor Park,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
353580,Manor Park,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353580,Manor Park,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
353580,Manor Park,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353580,Manor Park,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
353580,Manor Park,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
353580,Manor Park,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
353580,Manor Park,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
353580,Manor Park,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.55
353580,Manor Park,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.97
353580,Manor Park,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.19
353580,Manor Park,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
353580,Manor Park,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
353580,Manor Park,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
353580,Manor Park,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
353580,Manor Park,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
353580,Manor Park,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
353580,Manor Park,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
353580,Manor Park,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
353580,Manor Park,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.4
353580,Manor Park,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.77
353580,Manor Park,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,16.5
353580,Manor Park,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
353580,Manor Park,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
353580,Manor Park,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
353580,Manor Park,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
353580,Manor Park,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.14
353580,Manor Park,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
353580,Manor Park,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.11
353580,Manor Park,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.71
353580,Manor Park,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.54
353580,Manor Park,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (RMS),A,57.2
353580,Manor Park,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,126.6
353580,Manor Park,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,113.4
353580,Manor Park,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.2
353580,Manor Park,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,16.6
353580,Manor Park,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353580,Manor Park,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
353580,Manor Park,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353580,Manor Park,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
353580,Manor Park,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353580,Manor Park,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
353580,Manor Park,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
353580,Manor Park,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
353580,Manor Park,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
353580,Manor Park,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.35
353580,Manor Park,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.11
353580,Manor Park,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.31
353580,Manor Park,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
353580,Manor Park,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
353580,Manor Park,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
353580,Manor Park,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
353580,Manor Park,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
353580,Manor Park,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
353580,Manor Park,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
353580,Manor Park,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.42
353580,Manor Park,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.48
353580,Manor Park,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.52
353580,Manor Park,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
353580,Manor Park,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
353580,Manor Park,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
353580,Manor Park,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
353580,Manor Park,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
353580,Manor Park,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.3
353580,Manor Park,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.06
353580,Manor Park,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.86
353580,Manor Park,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.88
353580,Manor Park,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (RMS),A,57.6
353580,Manor Park,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,125.8
353580,Manor Park,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,133.4
353580,Manor Park,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.2
353580,Manor Park,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,16.6
353580,Manor Park,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353580,Manor Park,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
353580,Manor Park,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353580,Manor Park,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
353580,Manor Park,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353580,Manor Park,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
353580,Manor Park,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
353580,Manor Park,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
353580,Manor Park,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
353580,Manor Park,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.48
353580,Manor Park,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.35
353580,Manor Park,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.4
353580,Manor Park,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
353580,Manor Park,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
353580,Manor Park,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
353580,Manor Park,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
353580,Manor Park,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
353580,Manor Park,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
353580,Manor Park,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
353580,Manor Park,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.83
353580,Manor Park,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.45
353580,Manor Park,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.39
353580,Manor Park,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,15.7
353580,Manor Park,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
353580,Manor Park,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
353580,Manor Park,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
353580,Manor Park,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
353580,Manor Park,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.39
353580,Manor Park,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
353580,Manor Park,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.33
353580,Manor Park,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.6
353580,Manor Park,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.82
353580,Manor Park,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (RMS),A,69.3
353580,Manor Park,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,126.9
353580,Manor Park,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,143.7
353580,Manor Park,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
353580,Manor Park,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,16.6
353580,Manor Park,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353580,Manor Park,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
353580,Manor Park,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353580,Manor Park,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
353580,Manor Park,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353580,Manor Park,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
353580,Manor Park,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
353580,Manor Park,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
353580,Manor Park,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
353580,Manor Park,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.16
353580,Manor Park,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.05
353580,Manor Park,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.21
353580,Manor Park,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
353580,Manor Park,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
353580,Manor Park,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
353580,Manor Park,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
353580,Manor Park,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353580,Manor Park,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
353580,Manor Park,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
353580,Manor Park,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.44
353580,Manor Park,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.57
353580,Manor Park,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.85
353580,Manor Park,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,20.4
353580,Manor Park,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
353580,Manor Park,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
353580,Manor Park,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
353580,Manor Park,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
353580,Manor Park,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
353580,Manor Park,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
353580,Manor Park,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.33
353580,Manor Park,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,40.42
353580,Manor Park,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.96
353580,Manor Park,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (RMS),A,78.0
353580,Manor Park,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,131.2
353580,Manor Park,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,163.9
353580,Manor Park,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.5
353580,Manor Park,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,16.6
353580,Manor Park,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353580,Manor Park,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
353580,Manor Park,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353580,Manor Park,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
353580,Manor Park,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353580,Manor Park,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
353580,Manor Park,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
353580,Manor Park,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
353580,Manor Park,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
353580,Manor Park,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.77
353580,Manor Park,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
353580,Manor Park,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.8
353580,Manor Park,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
353580,Manor Park,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
353580,Manor Park,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
353580,Manor Park,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
353580,Manor Park,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353580,Manor Park,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353580,Manor Park,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
353580,Manor Park,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.37
353580,Manor Park,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.64
353580,Manor Park,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.44
353580,Manor Park,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,21.7
353580,Manor Park,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
353580,Manor Park,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
353580,Manor Park,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
353580,Manor Park,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
353580,Manor Park,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
353580,Manor Park,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
353580,Manor Park,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.38
353580,Manor Park,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.08
353580,Manor Park,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.14
353580,Manor Park,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (RMS),A,60.7
353580,Manor Park,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,140.1
353580,Manor Park,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,126.1
353580,Manor Park,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.7
353580,Manor Park,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,16.6
353580,Manor Park,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353580,Manor Park,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
353580,Manor Park,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353580,Manor Park,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
353580,Manor Park,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353580,Manor Park,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
353580,Manor Park,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
353580,Manor Park,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
353580,Manor Park,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
353580,Manor Park,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.75
353580,Manor Park,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.72
353580,Manor Park,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.58
353580,Manor Park,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
353580,Manor Park,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
353580,Manor Park,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
353580,Manor Park,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
353580,Manor Park,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
353580,Manor Park,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353580,Manor Park,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
353580,Manor Park,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.91
353580,Manor Park,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.66
353580,Manor Park,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.75
353580,Manor Park,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,22.0
353580,Manor Park,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
353580,Manor Park,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
353580,Manor Park,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
353580,Manor Park,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
353580,Manor Park,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
353580,Manor Park,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
353580,Manor Park,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,37.06
353580,Manor Park,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,42.47
353580,Manor Park,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.83
353580,Manor Park,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (RMS),A,76.7
353580,Manor Park,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,154.2
353580,Manor Park,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,172.9
353580,Manor Park,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.9
353580,Manor Park,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,16.5
353580,Manor Park,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353580,Manor Park,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
353580,Manor Park,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353580,Manor Park,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
353580,Manor Park,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353580,Manor Park,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
353580,Manor Park,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
353580,Manor Park,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
353580,Manor Park,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.97
353580,Manor Park,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,54.13
353580,Manor Park,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.58
353580,Manor Park,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
353580,Manor Park,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
353580,Manor Park,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
353580,Manor Park,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
353580,Manor Park,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
353580,Manor Park,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
353580,Manor Park,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
353580,Manor Park,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.44
353580,Manor Park,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.13
353580,Manor Park,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.93
353580,Manor Park,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,17.9
353580,Manor Park,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
353580,Manor Park,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
353580,Manor Park,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
353580,Manor Park,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
353580,Manor Park,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
353580,Manor Park,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
353580,Manor Park,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,40.85
353580,Manor Park,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,41.56
353580,Manor Park,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
353580,Manor Park,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (RMS),A,93.6
353580,Manor Park,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,170.8
353580,Manor Park,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,167.0
353580,Manor Park,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.7
353580,Manor Park,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,16.5
353580,Manor Park,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353580,Manor Park,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
353580,Manor Park,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353580,Manor Park,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
353580,Manor Park,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353580,Manor Park,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
353580,Manor Park,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
353580,Manor Park,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
353580,Manor Park,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
353580,Manor Park,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.29
353580,Manor Park,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,50.69
353580,Manor Park,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.93
353580,Manor Park,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
353580,Manor Park,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
353580,Manor Park,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
353580,Manor Park,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
353580,Manor Park,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
353580,Manor Park,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
353580,Manor Park,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353580,Manor Park,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.93
353580,Manor Park,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.39
353580,Manor Park,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.29
353580,Manor Park,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,15.1
353580,Manor Park,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
353580,Manor Park,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
353580,Manor Park,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
353580,Manor Park,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
353580,Manor Park,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
353580,Manor Park,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
353580,Manor Park,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,49.68
353580,Manor Park,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,42.72
353580,Manor Park,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.97
353580,Manor Park,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (RMS),A,119.9
353580,Manor Park,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,207.7
353580,Manor Park,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,171.6
353580,Manor Park,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.9
353580,Manor Park,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,16.5
353580,Manor Park,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353580,Manor Park,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
353580,Manor Park,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353580,Manor Park,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
353580,Manor Park,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353580,Manor Park,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
353580,Manor Park,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
353580,Manor Park,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
353580,Manor Park,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
353580,Manor Park,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,57.62
353580,Manor Park,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,48.11
353580,Manor Park,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.26
353580,Manor Park,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,124.4
353580,Manor Park,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
353580,Manor Park,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
353580,Manor Park,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
353580,Manor Park,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
353580,Manor Park,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
353580,Manor Park,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353580,Manor Park,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.61
353580,Manor Park,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.81
353580,Manor Park,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.15
353580,Manor Park,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,13.5
353580,Manor Park,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
353580,Manor Park,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
353580,Manor Park,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
353580,Manor Park,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
353580,Manor Park,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
353580,Manor Park,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353580,Manor Park,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,41.98
353580,Manor Park,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,46.43
353580,Manor Park,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.59
353580,Manor Park,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (RMS),A,99.8
353580,Manor Park,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,175.6
353580,Manor Park,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,189.4
353580,Manor Park,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.3
353580,Manor Park,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,16.4
353580,Manor Park,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353580,Manor Park,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
353580,Manor Park,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353580,Manor Park,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
353580,Manor Park,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353580,Manor Park,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
353580,Manor Park,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
353580,Manor Park,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
353580,Manor Park,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
353580,Manor Park,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.58
353580,Manor Park,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,53.24
353580,Manor Park,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.74
353580,Manor Park,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,106.1
353580,Manor Park,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
353580,Manor Park,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
353580,Manor Park,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
353580,Manor Park,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
353580,Manor Park,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
353580,Manor Park,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
353580,Manor Park,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.23
353580,Manor Park,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.01
353580,Manor Park,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.28
353580,Manor Park,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,17.9
353580,Manor Park,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
353580,Manor Park,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
353580,Manor Park,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
353580,Manor Park,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
353580,Manor Park,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
353580,Manor Park,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353580,Manor Park,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,46.33
353580,Manor Park,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,54.99
353580,Manor Park,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.79
353580,Manor Park,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (RMS),A,126.6
353580,Manor Park,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,194.4
353580,Manor Park,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,222.4
353580,Manor Park,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.2
353580,Manor Park,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,16.4
353580,Manor Park,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353580,Manor Park,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
353580,Manor Park,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353580,Manor Park,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
353580,Manor Park,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353580,Manor Park,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
353580,Manor Park,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
353580,Manor Park,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
353580,Manor Park,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,53.56
353580,Manor Park,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,65.0
353580,Manor Park,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.07
353580,Manor Park,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,137.5
353580,Manor Park,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
353580,Manor Park,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.6
353580,Manor Park,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
353580,Manor Park,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
353580,Manor Park,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
353580,Manor Park,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
353580,Manor Park,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.49
353580,Manor Park,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.4
353580,Manor Park,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
353580,Manor Park,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,16.7
353580,Manor Park,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
353580,Manor Park,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
353580,Manor Park,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
353580,Manor Park,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
353580,Manor Park,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
353580,Manor Park,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
353580,Manor Park,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,49.45
353580,Manor Park,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,42.11
353580,Manor Park,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.71
353580,Manor Park,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (RMS),A,99.8
353580,Manor Park,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,212.9
353580,Manor Park,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,169.7
353580,Manor Park,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,103.3
353580,Manor Park,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,16.4
353580,Manor Park,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353580,Manor Park,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
353580,Manor Park,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353580,Manor Park,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
353580,Manor Park,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353580,Manor Park,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
353580,Manor Park,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
353580,Manor Park,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
353580,Manor Park,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
353580,Manor Park,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,57.94
353580,Manor Park,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.51
353580,Manor Park,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.52
353580,Manor Park,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,112.4
353580,Manor Park,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
353580,Manor Park,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
353580,Manor Park,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
353580,Manor Park,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
353580,Manor Park,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
353580,Manor Park,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
353580,Manor Park,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.51
353580,Manor Park,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.42
353580,Manor Park,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.15
353580,Manor Park,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,15.2
353580,Manor Park,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
353580,Manor Park,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
353580,Manor Park,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
353580,Manor Park,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
353580,Manor Park,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
353580,Manor Park,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353580,Manor Park,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,49.51
353580,Manor Park,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,39.77
353580,Manor Park,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.28
353580,Manor Park,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (RMS),A,107.5
353580,Manor Park,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,213.3
353580,Manor Park,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,160.5
353580,Manor Park,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.1
353580,Manor Park,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,16.4
353580,Manor Park,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353580,Manor Park,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
353580,Manor Park,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353580,Manor Park,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
353580,Manor Park,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353580,Manor Park,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
353580,Manor Park,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
353580,Manor Park,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
353580,Manor Park,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
353580,Manor Park,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,58.02
353580,Manor Park,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.19
353580,Manor Park,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.43
353580,Manor Park,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,117.5
353580,Manor Park,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
353580,Manor Park,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
353580,Manor Park,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
353580,Manor Park,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
353580,Manor Park,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
