Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
353580,Manor Park,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.02
353580,Manor Park,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.08
353580,Manor Park,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.88
353580,Manor Park,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,14.0
353580,Manor Park,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
353580,Manor Park,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
353580,Manor Park,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
353580,Manor Park,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
353580,Manor Park,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
353580,Manor Park,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
353580,Manor Park,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,40.6
353580,Manor Park,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,44.46
353580,Manor Park,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.65
353580,Manor Park,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (RMS),A,98.1
353580,Manor Park,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,171.4
353580,Manor Park,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,181.4
353580,Manor Park,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.3
353580,Manor Park,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,16.3
353580,Manor Park,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353580,Manor Park,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
353580,Manor Park,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353580,Manor Park,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
353580,Manor Park,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353580,Manor Park,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
353580,Manor Park,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
353580,Manor Park,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
353580,Manor Park,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
353580,Manor Park,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,46.61
353580,Manor Park,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,51.54
353580,Manor Park,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.53
353580,Manor Park,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
353580,Manor Park,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
353580,Manor Park,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
353580,Manor Park,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
353580,Manor Park,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
353580,Manor Park,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
353580,Manor Park,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
353580,Manor Park,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
353580,Manor Park,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.73
353580,Manor Park,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.06
353580,Manor Park,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,15.7
353580,Manor Park,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
353580,Manor Park,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
353580,Manor Park,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
353580,Manor Park,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
353580,Manor Park,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
353580,Manor Park,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
353580,Manor Park,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.96
353580,Manor Park,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,44.88
353580,Manor Park,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.04
353580,Manor Park,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (RMS),A,67.7
353580,Manor Park,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,134.3
353580,Manor Park,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,183.7
353580,Manor Park,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,122.2
353580,Manor Park,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,16.3
353580,Manor Park,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353580,Manor Park,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
353580,Manor Park,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353580,Manor Park,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
353580,Manor Park,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353580,Manor Park,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
353580,Manor Park,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
353580,Manor Park,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
353580,Manor Park,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
353580,Manor Park,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.95
353580,Manor Park,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,51.62
353580,Manor Park,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.09
353580,Manor Park,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
353580,Manor Park,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
353580,Manor Park,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
353580,Manor Park,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
353580,Manor Park,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
353580,Manor Park,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
353580,Manor Park,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
353580,Manor Park,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.89
353580,Manor Park,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.06
353580,Manor Park,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.48
353580,Manor Park,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,18.8
353580,Manor Park,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
353580,Manor Park,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
353580,Manor Park,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
353580,Manor Park,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
353580,Manor Park,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
353580,Manor Park,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
353580,Manor Park,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.68
353580,Manor Park,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,39.03
353580,Manor Park,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,41.96
353580,Manor Park,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (RMS),A,59.5
353580,Manor Park,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,129.8
353580,Manor Park,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,158.7
353580,Manor Park,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,176.6
353580,Manor Park,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,16.2
353580,Manor Park,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353580,Manor Park,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
353580,Manor Park,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353580,Manor Park,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
353580,Manor Park,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353580,Manor Park,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
353580,Manor Park,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
353580,Manor Park,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
353580,Manor Park,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
353580,Manor Park,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.58
353580,Manor Park,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.08
353580,Manor Park,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,51.44
353580,Manor Park,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
353580,Manor Park,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
353580,Manor Park,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
353580,Manor Park,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
353580,Manor Park,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353580,Manor Park,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353580,Manor Park,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
353580,Manor Park,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.32
353580,Manor Park,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.92
353580,Manor Park,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.44
353580,Manor Park,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,13.2
353580,Manor Park,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
353580,Manor Park,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
353580,Manor Park,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
353580,Manor Park,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
353580,Manor Park,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
353580,Manor Park,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
353580,Manor Park,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.12
353580,Manor Park,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.53
353580,Manor Park,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,42.03
353580,Manor Park,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (RMS),A,66.0
353580,Manor Park,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,127.1
353580,Manor Park,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,133.0
353580,Manor Park,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,177.2
353580,Manor Park,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,16.1
353580,Manor Park,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353580,Manor Park,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
353580,Manor Park,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353580,Manor Park,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
353580,Manor Park,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353580,Manor Park,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
353580,Manor Park,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
353580,Manor Park,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
353580,Manor Park,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
353580,Manor Park,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.44
353580,Manor Park,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.45
353580,Manor Park,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,50.47
353580,Manor Park,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
353580,Manor Park,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
353580,Manor Park,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
353580,Manor Park,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
353580,Manor Park,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
353580,Manor Park,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353580,Manor Park,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
353580,Manor Park,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.12
353580,Manor Park,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.27
353580,Manor Park,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.49
353580,Manor Park,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,11.2
353580,Manor Park,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
353580,Manor Park,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
353580,Manor Park,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
353580,Manor Park,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
353580,Manor Park,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
353580,Manor Park,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
353580,Manor Park,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.88
353580,Manor Park,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,48.16
353580,Manor Park,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,40.28
353580,Manor Park,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (RMS),A,61.2
353580,Manor Park,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,142.5
353580,Manor Park,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,194.9
353580,Manor Park,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,169.9
353580,Manor Park,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,16.1
353580,Manor Park,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353580,Manor Park,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
353580,Manor Park,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353580,Manor Park,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
353580,Manor Park,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353580,Manor Park,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
353580,Manor Park,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
353580,Manor Park,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
353580,Manor Park,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
353580,Manor Park,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.99
353580,Manor Park,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,55.44
353580,Manor Park,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.77
353580,Manor Park,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
353580,Manor Park,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
353580,Manor Park,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
353580,Manor Park,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
353580,Manor Park,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
353580,Manor Park,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353580,Manor Park,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
353580,Manor Park,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
353580,Manor Park,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.02
353580,Manor Park,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
353580,Manor Park,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,13.7
353580,Manor Park,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
353580,Manor Park,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
353580,Manor Park,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
353580,Manor Park,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
353580,Manor Park,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
353580,Manor Park,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
353580,Manor Park,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.73
353580,Manor Park,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,39.11
353580,Manor Park,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.56
353580,Manor Park,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (RMS),A,57.6
353580,Manor Park,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,128.8
353580,Manor Park,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,159.4
353580,Manor Park,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,115.2
353580,Manor Park,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,16.1
353580,Manor Park,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353580,Manor Park,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
353580,Manor Park,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353580,Manor Park,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
353580,Manor Park,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353580,Manor Park,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
353580,Manor Park,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
353580,Manor Park,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
353580,Manor Park,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
353580,Manor Park,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.92
353580,Manor Park,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.13
353580,Manor Park,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.38
353580,Manor Park,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
353580,Manor Park,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
353580,Manor Park,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
353580,Manor Park,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
353580,Manor Park,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
353580,Manor Park,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
353580,Manor Park,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
353580,Manor Park,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.48
353580,Manor Park,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.31
353580,Manor Park,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
353580,Manor Park,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,26.7
353580,Manor Park,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
353580,Manor Park,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
353580,Manor Park,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
353580,Manor Park,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
353580,Manor Park,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
353580,Manor Park,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
353580,Manor Park,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,36.15
353580,Manor Park,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,45.19
353580,Manor Park,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.4
353580,Manor Park,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (RMS),A,73.0
353580,Manor Park,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,154.0
353580,Manor Park,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,182.5
353580,Manor Park,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,114.3
353580,Manor Park,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,16.2
353580,Manor Park,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353580,Manor Park,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
353580,Manor Park,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353580,Manor Park,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
353580,Manor Park,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353580,Manor Park,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
353580,Manor Park,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
353580,Manor Park,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
353580,Manor Park,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
353580,Manor Park,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.63
353580,Manor Park,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,55.5
353580,Manor Park,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.79
353580,Manor Park,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,94.7
353580,Manor Park,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
353580,Manor Park,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
353580,Manor Park,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
353580,Manor Park,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
353580,Manor Park,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
353580,Manor Park,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
353580,Manor Park,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
353580,Manor Park,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.11
353580,Manor Park,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
353580,Manor Park,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,21.3
353580,Manor Park,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
353580,Manor Park,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
353580,Manor Park,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
353580,Manor Park,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
353580,Manor Park,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
353580,Manor Park,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
353580,Manor Park,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,37.09
353580,Manor Park,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,42.82
353580,Manor Park,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.12
353580,Manor Park,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (RMS),A,67.9
353580,Manor Park,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,156.8
353580,Manor Park,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,173.8
353580,Manor Park,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,101.9
353580,Manor Park,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,16.3
353580,Manor Park,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353580,Manor Park,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
353580,Manor Park,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353580,Manor Park,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
353580,Manor Park,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353580,Manor Park,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
353580,Manor Park,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
353580,Manor Park,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
353580,Manor Park,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
353580,Manor Park,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.63
353580,Manor Park,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,50.93
353580,Manor Park,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.71
353580,Manor Park,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
353580,Manor Park,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
353580,Manor Park,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
353580,Manor Park,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
353580,Manor Park,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
353580,Manor Park,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
353580,Manor Park,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
353580,Manor Park,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
353580,Manor Park,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.18
353580,Manor Park,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
353580,Manor Park,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,19.4
353580,Manor Park,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
353580,Manor Park,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
353580,Manor Park,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
353580,Manor Park,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
353580,Manor Park,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
353580,Manor Park,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
353580,Manor Park,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.34
353580,Manor Park,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,37.84
353580,Manor Park,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.37
353580,Manor Park,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (RMS),A,60.2
353580,Manor Park,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,115.7
353580,Manor Park,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,154.3
353580,Manor Park,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.0
353580,Manor Park,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,16.3
353580,Manor Park,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353580,Manor Park,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
353580,Manor Park,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353580,Manor Park,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
353580,Manor Park,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353580,Manor Park,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
353580,Manor Park,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
353580,Manor Park,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
353580,Manor Park,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
353580,Manor Park,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.65
353580,Manor Park,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,45.02
353580,Manor Park,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.13
353580,Manor Park,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
353580,Manor Park,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
353580,Manor Park,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
353580,Manor Park,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
353580,Manor Park,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
353580,Manor Park,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353580,Manor Park,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
353580,Manor Park,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.83
353580,Manor Park,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
353580,Manor Park,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,15.0
353580,Manor Park,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
353580,Manor Park,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
353580,Manor Park,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
353580,Manor Park,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
353580,Manor Park,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
353580,Manor Park,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
353580,Manor Park,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.36
353580,Manor Park,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,36.93
353580,Manor Park,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.38
353580,Manor Park,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (RMS),A,57.4
353580,Manor Park,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,110.8
353580,Manor Park,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,150.1
353580,Manor Park,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.3
353580,Manor Park,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,16.3
353580,Manor Park,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353580,Manor Park,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
353580,Manor Park,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353580,Manor Park,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
353580,Manor Park,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353580,Manor Park,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
353580,Manor Park,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
353580,Manor Park,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
353580,Manor Park,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
353580,Manor Park,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.25
353580,Manor Park,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.77
353580,Manor Park,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.62
353580,Manor Park,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
353580,Manor Park,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
353580,Manor Park,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
353580,Manor Park,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
353580,Manor Park,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
353580,Manor Park,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
353580,Manor Park,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
353580,Manor Park,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
353580,Manor Park,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.44
353580,Manor Park,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
353580,Manor Park,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,11.0
353580,Manor Park,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
353580,Manor Park,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
353580,Manor Park,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
353580,Manor Park,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
353580,Manor Park,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
353580,Manor Park,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353580,Manor Park,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.89
353580,Manor Park,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.11
353580,Manor Park,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.42
353580,Manor Park,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (RMS),A,38.7
353580,Manor Park,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.3
353580,Manor Park,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,115.5
353580,Manor Park,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.3
353580,Manor Park,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,16.3
353580,Manor Park,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353580,Manor Park,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
353580,Manor Park,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353580,Manor Park,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
353580,Manor Park,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353580,Manor Park,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
353580,Manor Park,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
353580,Manor Park,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
353580,Manor Park,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
353580,Manor Park,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.54
353580,Manor Park,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.55
353580,Manor Park,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.73
353580,Manor Park,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
353580,Manor Park,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
353580,Manor Park,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
353580,Manor Park,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
353580,Manor Park,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
353580,Manor Park,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
353580,Manor Park,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
353580,Manor Park,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
353580,Manor Park,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.18
353580,Manor Park,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.8
353580,Manor Park,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,11.7
353580,Manor Park,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
353580,Manor Park,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
353580,Manor Park,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
353580,Manor Park,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
353580,Manor Park,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.11
353580,Manor Park,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
353580,Manor Park,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.24
353580,Manor Park,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.95
353580,Manor Park,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.4
353580,Manor Park,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (RMS),A,51.4
353580,Manor Park,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.6
353580,Manor Park,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,118.2
353580,Manor Park,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
353580,Manor Park,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,16.3
353580,Manor Park,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353580,Manor Park,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
353580,Manor Park,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353580,Manor Park,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
353580,Manor Park,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353580,Manor Park,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
353580,Manor Park,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
353580,Manor Park,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
353580,Manor Park,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
353580,Manor Park,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.24
353580,Manor Park,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.13
353580,Manor Park,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.2
353580,Manor Park,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
353580,Manor Park,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
353580,Manor Park,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
353580,Manor Park,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
353580,Manor Park,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
353580,Manor Park,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
353580,Manor Park,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
353580,Manor Park,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
353580,Manor Park,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
353580,Manor Park,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
353580,Manor Park,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,13.2
353580,Manor Park,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
353580,Manor Park,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
353580,Manor Park,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
353580,Manor Park,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
353580,Manor Park,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
353580,Manor Park,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
353580,Manor Park,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.83
353580,Manor Park,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.62
353580,Manor Park,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.82
353580,Manor Park,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (RMS),A,66.0
353580,Manor Park,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.4
353580,Manor Park,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,128.7
353580,Manor Park,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
353580,Manor Park,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,16.3
353580,Manor Park,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353580,Manor Park,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
353580,Manor Park,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353580,Manor Park,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
353580,Manor Park,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353580,Manor Park,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
353580,Manor Park,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
353580,Manor Park,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
353580,Manor Park,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
353580,Manor Park,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.04
353580,Manor Park,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.61
353580,Manor Park,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.28
353580,Manor Park,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
353580,Manor Park,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
353580,Manor Park,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
353580,Manor Park,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
353580,Manor Park,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
353580,Manor Park,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
353580,Manor Park,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
353580,Manor Park,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
353580,Manor Park,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
353580,Manor Park,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
353580,Manor Park,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,12.4
353580,Manor Park,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
353580,Manor Park,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
353580,Manor Park,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
353580,Manor Park,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
353580,Manor Park,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
353580,Manor Park,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
353580,Manor Park,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.12
353580,Manor Park,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.51
353580,Manor Park,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.46
353580,Manor Park,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (RMS),A,49.9
353580,Manor Park,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.7
353580,Manor Park,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,116.1
353580,Manor Park,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
353580,Manor Park,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,16.3
353580,Manor Park,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353580,Manor Park,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
353580,Manor Park,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353580,Manor Park,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
353580,Manor Park,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353580,Manor Park,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
353580,Manor Park,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
353580,Manor Park,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
353580,Manor Park,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
353580,Manor Park,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.62
353580,Manor Park,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.8
353580,Manor Park,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.97
353580,Manor Park,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
353580,Manor Park,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
353580,Manor Park,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
353580,Manor Park,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
353580,Manor Park,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
353580,Manor Park,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
353580,Manor Park,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
353580,Manor Park,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.1
353580,Manor Park,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
353580,Manor Park,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.87
353580,Manor Park,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,25.5
353580,Manor Park,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
353580,Manor Park,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
353580,Manor Park,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
353580,Manor Park,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
353580,Manor Park,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
353580,Manor Park,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
353580,Manor Park,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.96
353580,Manor Park,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,36.57
353580,Manor Park,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.5
353580,Manor Park,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (RMS),A,88.6
353580,Manor Park,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.3
353580,Manor Park,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,149.1
353580,Manor Park,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
353580,Manor Park,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,16.3
353580,Manor Park,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353580,Manor Park,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
353580,Manor Park,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
353580,Manor Park,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
353580,Manor Park,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353580,Manor Park,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
353580,Manor Park,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
353580,Manor Park,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
353580,Manor Park,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
353580,Manor Park,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.05
353580,Manor Park,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.23
353580,Manor Park,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.38
353580,Manor Park,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
353580,Manor Park,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
353580,Manor Park,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
353580,Manor Park,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
353580,Manor Park,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
353580,Manor Park,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
353580,Manor Park,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
353580,Manor Park,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.52
353580,Manor Park,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.14
353580,Manor Park,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
353580,Manor Park,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,16.5
353580,Manor Park,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
353580,Manor Park,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
353580,Manor Park,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
353580,Manor Park,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
353580,Manor Park,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
353580,Manor Park,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353580,Manor Park,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.17
353580,Manor Park,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.77
353580,Manor Park,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.96
353580,Manor Park,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (RMS),A,59.6
353580,Manor Park,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
353580,Manor Park,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,119.5
353580,Manor Park,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
353580,Manor Park,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,16.3
353580,Manor Park,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353580,Manor Park,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
353580,Manor Park,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353580,Manor Park,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
353580,Manor Park,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353580,Manor Park,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
353580,Manor Park,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
353580,Manor Park,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
353580,Manor Park,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
353580,Manor Park,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.69
353580,Manor Park,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.91
353580,Manor Park,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.28
