Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
353580,Manor Park,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
353580,Manor Park,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
353580,Manor Park,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
353580,Manor Park,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
353580,Manor Park,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
353580,Manor Park,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
353580,Manor Park,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
353580,Manor Park,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.66
353580,Manor Park,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
353580,Manor Park,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,25.9
353580,Manor Park,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
353580,Manor Park,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
353580,Manor Park,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
353580,Manor Park,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
353580,Manor Park,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
353580,Manor Park,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
353580,Manor Park,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.36
353580,Manor Park,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.2
353580,Manor Park,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.06
353580,Manor Park,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (RMS),A,45.3
353580,Manor Park,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
353580,Manor Park,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.1
353580,Manor Park,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.1
353580,Manor Park,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,16.3
353580,Manor Park,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353580,Manor Park,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
353580,Manor Park,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353580,Manor Park,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
353580,Manor Park,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353580,Manor Park,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
353580,Manor Park,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
353580,Manor Park,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
353580,Manor Park,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
353580,Manor Park,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.77
353580,Manor Park,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.85
353580,Manor Park,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.12
353580,Manor Park,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
353580,Manor Park,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
353580,Manor Park,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
353580,Manor Park,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
353580,Manor Park,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
353580,Manor Park,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
353580,Manor Park,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
353580,Manor Park,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
353580,Manor Park,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
353580,Manor Park,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,13.4
353580,Manor Park,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
353580,Manor Park,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
353580,Manor Park,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
353580,Manor Park,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
353580,Manor Park,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
353580,Manor Park,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353580,Manor Park,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.98
353580,Manor Park,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.48
353580,Manor Park,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.58
353580,Manor Park,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (RMS),A,31.1
353580,Manor Park,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
353580,Manor Park,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
353580,Manor Park,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
353580,Manor Park,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,16.3
353580,Manor Park,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353580,Manor Park,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
353580,Manor Park,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
353580,Manor Park,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
353580,Manor Park,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353580,Manor Park,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
353580,Manor Park,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
353580,Manor Park,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
353580,Manor Park,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
353580,Manor Park,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.77
353580,Manor Park,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.93
353580,Manor Park,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.86
353580,Manor Park,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
353580,Manor Park,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
353580,Manor Park,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
353580,Manor Park,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
353580,Manor Park,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
353580,Manor Park,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
353580,Manor Park,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
353580,Manor Park,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.14
353580,Manor Park,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.2
353580,Manor Park,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
353580,Manor Park,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,11.5
353580,Manor Park,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
353580,Manor Park,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
353580,Manor Park,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
353580,Manor Park,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
353580,Manor Park,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
353580,Manor Park,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
353580,Manor Park,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.3
353580,Manor Park,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.53
353580,Manor Park,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.88
353580,Manor Park,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (RMS),A,35.6
353580,Manor Park,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
353580,Manor Park,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.6
353580,Manor Park,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
353580,Manor Park,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,16.3
353580,Manor Park,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353580,Manor Park,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
353580,Manor Park,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353580,Manor Park,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
353580,Manor Park,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353580,Manor Park,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
353580,Manor Park,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
353580,Manor Park,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
353580,Manor Park,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
353580,Manor Park,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.45
353580,Manor Park,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.74
353580,Manor Park,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.32
353580,Manor Park,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
353580,Manor Park,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
353580,Manor Park,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
353580,Manor Park,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
353580,Manor Park,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
353580,Manor Park,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
353580,Manor Park,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
353580,Manor Park,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
353580,Manor Park,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
353580,Manor Park,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
353580,Manor Park,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,12.2
353580,Manor Park,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
353580,Manor Park,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
353580,Manor Park,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
353580,Manor Park,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
353580,Manor Park,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
353580,Manor Park,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
353580,Manor Park,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.34
353580,Manor Park,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.64
353580,Manor Park,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.95
353580,Manor Park,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (RMS),A,36.6
353580,Manor Park,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
353580,Manor Park,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.4
353580,Manor Park,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
353580,Manor Park,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,16.3
353580,Manor Park,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353580,Manor Park,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
353580,Manor Park,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353580,Manor Park,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
353580,Manor Park,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353580,Manor Park,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
353580,Manor Park,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
353580,Manor Park,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
353580,Manor Park,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
353580,Manor Park,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.52
353580,Manor Park,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.63
353580,Manor Park,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.2
353580,Manor Park,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
353580,Manor Park,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
353580,Manor Park,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
353580,Manor Park,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
353580,Manor Park,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
353580,Manor Park,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
353580,Manor Park,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
353580,Manor Park,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
353580,Manor Park,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
353580,Manor Park,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.19
353580,Manor Park,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,13.4
353580,Manor Park,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
353580,Manor Park,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
353580,Manor Park,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
353580,Manor Park,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
353580,Manor Park,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
353580,Manor Park,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
353580,Manor Park,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.89
353580,Manor Park,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.8
353580,Manor Park,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.9
353580,Manor Park,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (RMS),A,40.9
353580,Manor Park,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.9
353580,Manor Park,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
353580,Manor Park,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
353580,Manor Park,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,16.3
353580,Manor Park,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353580,Manor Park,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
353580,Manor Park,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353580,Manor Park,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
353580,Manor Park,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353580,Manor Park,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
353580,Manor Park,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
353580,Manor Park,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
353580,Manor Park,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
353580,Manor Park,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.24
353580,Manor Park,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.82
353580,Manor Park,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.09
353580,Manor Park,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
353580,Manor Park,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
353580,Manor Park,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
353580,Manor Park,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
353580,Manor Park,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
353580,Manor Park,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
353580,Manor Park,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
353580,Manor Park,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
353580,Manor Park,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
353580,Manor Park,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
353580,Manor Park,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,9.2
353580,Manor Park,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
353580,Manor Park,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
353580,Manor Park,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
353580,Manor Park,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
353580,Manor Park,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
353580,Manor Park,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
353580,Manor Park,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.51
353580,Manor Park,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.96
353580,Manor Park,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.63
353580,Manor Park,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (RMS),A,48.0
353580,Manor Park,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.1
353580,Manor Park,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
353580,Manor Park,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
353580,Manor Park,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,16.3
353580,Manor Park,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353580,Manor Park,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
353580,Manor Park,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353580,Manor Park,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
353580,Manor Park,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353580,Manor Park,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
353580,Manor Park,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
353580,Manor Park,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
353580,Manor Park,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
353580,Manor Park,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.55
353580,Manor Park,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.36
353580,Manor Park,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.32
353580,Manor Park,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
353580,Manor Park,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
353580,Manor Park,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
353580,Manor Park,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
353580,Manor Park,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353580,Manor Park,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
353580,Manor Park,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.81
353580,Manor Park,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.51
353580,Manor Park,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
353580,Manor Park,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,15.7
353580,Manor Park,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
353580,Manor Park,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
353580,Manor Park,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
353580,Manor Park,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
353580,Manor Park,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
353580,Manor Park,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
353580,Manor Park,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.03
353580,Manor Park,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.3
353580,Manor Park,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.91
353580,Manor Park,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (RMS),A,28.2
353580,Manor Park,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
353580,Manor Park,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
353580,Manor Park,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
353580,Manor Park,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,16.2
353580,Manor Park,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353580,Manor Park,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
353580,Manor Park,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353580,Manor Park,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
353580,Manor Park,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353580,Manor Park,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
353580,Manor Park,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
353580,Manor Park,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
353580,Manor Park,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
353580,Manor Park,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.22
353580,Manor Park,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.81
353580,Manor Park,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.47
353580,Manor Park,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
353580,Manor Park,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
353580,Manor Park,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
353580,Manor Park,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
353580,Manor Park,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
353580,Manor Park,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353580,Manor Park,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
353580,Manor Park,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
353580,Manor Park,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.81
353580,Manor Park,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
353580,Manor Park,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,18.8
353580,Manor Park,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
353580,Manor Park,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
353580,Manor Park,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
353580,Manor Park,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
353580,Manor Park,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
353580,Manor Park,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
353580,Manor Park,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.17
353580,Manor Park,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.84
353580,Manor Park,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.92
353580,Manor Park,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (RMS),A,54.0
353580,Manor Park,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
353580,Manor Park,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.2
353580,Manor Park,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
353580,Manor Park,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,16.2
353580,Manor Park,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353580,Manor Park,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
353580,Manor Park,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353580,Manor Park,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
353580,Manor Park,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353580,Manor Park,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
353580,Manor Park,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
353580,Manor Park,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
353580,Manor Park,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
353580,Manor Park,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.69
353580,Manor Park,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.65
353580,Manor Park,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.58
353580,Manor Park,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
353580,Manor Park,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
353580,Manor Park,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
353580,Manor Park,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
353580,Manor Park,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
353580,Manor Park,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
353580,Manor Park,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
353580,Manor Park,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
353580,Manor Park,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
353580,Manor Park,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
353580,Manor Park,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,16.8
353580,Manor Park,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
353580,Manor Park,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
353580,Manor Park,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
353580,Manor Park,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
353580,Manor Park,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
353580,Manor Park,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
353580,Manor Park,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.66
353580,Manor Park,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.17
353580,Manor Park,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.86
353580,Manor Park,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (RMS),A,29.8
353580,Manor Park,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
353580,Manor Park,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
353580,Manor Park,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
353580,Manor Park,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,16.1
353580,Manor Park,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353580,Manor Park,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
353580,Manor Park,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353580,Manor Park,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
353580,Manor Park,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353580,Manor Park,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
353580,Manor Park,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
353580,Manor Park,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
353580,Manor Park,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
353580,Manor Park,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.95
353580,Manor Park,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.37
353580,Manor Park,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.14
353580,Manor Park,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
353580,Manor Park,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
353580,Manor Park,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
353580,Manor Park,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
353580,Manor Park,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
353580,Manor Park,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
353580,Manor Park,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.93
353580,Manor Park,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
353580,Manor Park,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
353580,Manor Park,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,13.4
353580,Manor Park,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
353580,Manor Park,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
353580,Manor Park,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
353580,Manor Park,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
353580,Manor Park,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
353580,Manor Park,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
353580,Manor Park,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.66
353580,Manor Park,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.3
353580,Manor Park,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
353580,Manor Park,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (RMS),A,25.9
353580,Manor Park,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
353580,Manor Park,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
353580,Manor Park,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
353580,Manor Park,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,16.1
353580,Manor Park,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353580,Manor Park,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
353580,Manor Park,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353580,Manor Park,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
353580,Manor Park,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353580,Manor Park,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
353580,Manor Park,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
353580,Manor Park,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
353580,Manor Park,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
353580,Manor Park,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.73
353580,Manor Park,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.66
353580,Manor Park,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.35
353580,Manor Park,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
353580,Manor Park,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
353580,Manor Park,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
353580,Manor Park,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
353580,Manor Park,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
353580,Manor Park,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
353580,Manor Park,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.51
353580,Manor Park,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
353580,Manor Park,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.37
353580,Manor Park,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,18.9
353580,Manor Park,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
353580,Manor Park,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
353580,Manor Park,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
353580,Manor Park,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
353580,Manor Park,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
353580,Manor Park,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
353580,Manor Park,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.03
353580,Manor Park,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.02
353580,Manor Park,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.48
353580,Manor Park,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (RMS),A,30.0
353580,Manor Park,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
353580,Manor Park,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
353580,Manor Park,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
353580,Manor Park,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,16.1
353580,Manor Park,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353580,Manor Park,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
353580,Manor Park,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353580,Manor Park,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
353580,Manor Park,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353580,Manor Park,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
353580,Manor Park,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
353580,Manor Park,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
353580,Manor Park,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
353580,Manor Park,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.52
353580,Manor Park,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.21
353580,Manor Park,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.85
353580,Manor Park,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
353580,Manor Park,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
353580,Manor Park,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
353580,Manor Park,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
353580,Manor Park,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
353580,Manor Park,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
353580,Manor Park,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
353580,Manor Park,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.63
353580,Manor Park,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.21
353580,Manor Park,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
353580,Manor Park,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,22.7
353580,Manor Park,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
353580,Manor Park,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
353580,Manor Park,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
353580,Manor Park,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
353580,Manor Park,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
353580,Manor Park,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
353580,Manor Park,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.5
353580,Manor Park,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.06
353580,Manor Park,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.37
353580,Manor Park,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (RMS),A,41.3
353580,Manor Park,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
353580,Manor Park,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
353580,Manor Park,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
353580,Manor Park,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,16.0
353580,Manor Park,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353580,Manor Park,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
353580,Manor Park,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353580,Manor Park,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
353580,Manor Park,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353580,Manor Park,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
353580,Manor Park,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
353580,Manor Park,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
353580,Manor Park,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
353580,Manor Park,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.87
353580,Manor Park,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.27
353580,Manor Park,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.25
353580,Manor Park,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
353580,Manor Park,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
353580,Manor Park,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
353580,Manor Park,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
353580,Manor Park,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
353580,Manor Park,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
353580,Manor Park,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
353580,Manor Park,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
353580,Manor Park,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
353580,Manor Park,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,13.4
353580,Manor Park,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
353580,Manor Park,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
353580,Manor Park,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
353580,Manor Park,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
353580,Manor Park,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.31
353580,Manor Park,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.27
353580,Manor Park,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.25
353580,Manor Park,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
353580,Manor Park,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (RMS),A,31.4
353580,Manor Park,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
353580,Manor Park,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
353580,Manor Park,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
353580,Manor Park,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,16.0
353580,Manor Park,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353580,Manor Park,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
353580,Manor Park,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353580,Manor Park,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
353580,Manor Park,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353580,Manor Park,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
353580,Manor Park,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
353580,Manor Park,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
353580,Manor Park,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
353580,Manor Park,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.37
353580,Manor Park,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.31
353580,Manor Park,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.54
353580,Manor Park,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
353580,Manor Park,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
353580,Manor Park,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
353580,Manor Park,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
353580,Manor Park,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
353580,Manor Park,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
353580,Manor Park,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
353580,Manor Park,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.53
353580,Manor Park,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
353580,Manor Park,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
353580,Manor Park,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,16.0
353580,Manor Park,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
353580,Manor Park,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
353580,Manor Park,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
353580,Manor Park,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
353580,Manor Park,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
353580,Manor Park,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
353580,Manor Park,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.03
353580,Manor Park,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.96
353580,Manor Park,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.23
353580,Manor Park,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (RMS),A,44.2
353580,Manor Park,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
353580,Manor Park,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
353580,Manor Park,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
353580,Manor Park,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,16.0
353580,Manor Park,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353580,Manor Park,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
353580,Manor Park,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353580,Manor Park,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
353580,Manor Park,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353580,Manor Park,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
353580,Manor Park,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
353580,Manor Park,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
353580,Manor Park,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
353580,Manor Park,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.49
353580,Manor Park,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.3
353580,Manor Park,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.44
353580,Manor Park,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
353580,Manor Park,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
353580,Manor Park,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
353580,Manor Park,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
353580,Manor Park,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
353580,Manor Park,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
353580,Manor Park,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
353580,Manor Park,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.78
353580,Manor Park,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
353580,Manor Park,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.4
353580,Manor Park,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,14.8
353580,Manor Park,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
353580,Manor Park,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
353580,Manor Park,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
353580,Manor Park,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
353580,Manor Park,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
353580,Manor Park,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
353580,Manor Park,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.04
353580,Manor Park,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.08
353580,Manor Park,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.85
353580,Manor Park,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (RMS),A,34.1
353580,Manor Park,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
353580,Manor Park,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
353580,Manor Park,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
353580,Manor Park,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,16.0
353580,Manor Park,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353580,Manor Park,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
353580,Manor Park,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353580,Manor Park,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
353580,Manor Park,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353580,Manor Park,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
353580,Manor Park,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
353580,Manor Park,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
353580,Manor Park,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
353580,Manor Park,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.26
353580,Manor Park,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.28
353580,Manor Park,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.24
353580,Manor Park,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
353580,Manor Park,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
353580,Manor Park,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
353580,Manor Park,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
353580,Manor Park,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
353580,Manor Park,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
353580,Manor Park,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
353580,Manor Park,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
353580,Manor Park,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.64
353580,Manor Park,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
353580,Manor Park,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,13.7
353580,Manor Park,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
353580,Manor Park,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
353580,Manor Park,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
353580,Manor Park,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
353580,Manor Park,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
353580,Manor Park,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.75
353580,Manor Park,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.89
353580,Manor Park,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
353580,Manor Park,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (RMS),A,52.3
353580,Manor Park,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
353580,Manor Park,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
353580,Manor Park,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
353580,Manor Park,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,16.0
353580,Manor Park,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353580,Manor Park,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
353580,Manor Park,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353580,Manor Park,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
353580,Manor Park,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353580,Manor Park,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
353580,Manor Park,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
