Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
353580,Manor Park,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
353580,Manor Park,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.95
353580,Manor Park,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.53
353580,Manor Park,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.53
353580,Manor Park,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
353580,Manor Park,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
353580,Manor Park,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
353580,Manor Park,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
353580,Manor Park,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
353580,Manor Park,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
353580,Manor Park,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
353580,Manor Park,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
353580,Manor Park,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.41
353580,Manor Park,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
353580,Manor Park,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,11.8
353580,Manor Park,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
353580,Manor Park,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
353580,Manor Park,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
353580,Manor Park,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
353580,Manor Park,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
353580,Manor Park,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
353580,Manor Park,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.46
353580,Manor Park,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.75
353580,Manor Park,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.66
353580,Manor Park,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (RMS),A,45.9
353580,Manor Park,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
353580,Manor Park,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.3
353580,Manor Park,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
353580,Manor Park,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,16.0
353580,Manor Park,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353580,Manor Park,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
353580,Manor Park,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353580,Manor Park,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
353580,Manor Park,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353580,Manor Park,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
353580,Manor Park,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
353580,Manor Park,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
353580,Manor Park,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
353580,Manor Park,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.89
353580,Manor Park,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.16
353580,Manor Park,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.94
353580,Manor Park,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
353580,Manor Park,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
353580,Manor Park,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
353580,Manor Park,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
353580,Manor Park,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
353580,Manor Park,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
353580,Manor Park,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
353580,Manor Park,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
353580,Manor Park,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
353580,Manor Park,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
353580,Manor Park,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,7.8
353580,Manor Park,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
353580,Manor Park,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
353580,Manor Park,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
353580,Manor Park,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
353580,Manor Park,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
353580,Manor Park,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
353580,Manor Park,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.17
353580,Manor Park,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.18
353580,Manor Park,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.58
353580,Manor Park,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (RMS),A,31.6
353580,Manor Park,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
353580,Manor Park,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.8
353580,Manor Park,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
353580,Manor Park,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,16.0
353580,Manor Park,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353580,Manor Park,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
353580,Manor Park,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353580,Manor Park,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
353580,Manor Park,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353580,Manor Park,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
353580,Manor Park,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
353580,Manor Park,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
353580,Manor Park,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
353580,Manor Park,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.87
353580,Manor Park,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.69
353580,Manor Park,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.96
353580,Manor Park,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
353580,Manor Park,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
353580,Manor Park,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
353580,Manor Park,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
353580,Manor Park,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
353580,Manor Park,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
353580,Manor Park,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
353580,Manor Park,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.73
353580,Manor Park,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.89
353580,Manor Park,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
353580,Manor Park,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,15.1
353580,Manor Park,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
353580,Manor Park,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
353580,Manor Park,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
353580,Manor Park,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
353580,Manor Park,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
353580,Manor Park,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
353580,Manor Park,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.01
353580,Manor Park,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.98
353580,Manor Park,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.15
353580,Manor Park,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (RMS),A,37.6
353580,Manor Park,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
353580,Manor Park,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.3
353580,Manor Park,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
353580,Manor Park,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,16.0
353580,Manor Park,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353580,Manor Park,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
353580,Manor Park,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353580,Manor Park,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
353580,Manor Park,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353580,Manor Park,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
353580,Manor Park,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
353580,Manor Park,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
353580,Manor Park,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
353580,Manor Park,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.75
353580,Manor Park,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.87
353580,Manor Park,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.49
353580,Manor Park,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
353580,Manor Park,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
353580,Manor Park,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
353580,Manor Park,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
353580,Manor Park,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
353580,Manor Park,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
353580,Manor Park,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
353580,Manor Park,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
353580,Manor Park,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.22
353580,Manor Park,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.71
353580,Manor Park,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,18.2
353580,Manor Park,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
353580,Manor Park,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
353580,Manor Park,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
353580,Manor Park,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
353580,Manor Park,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
353580,Manor Park,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
353580,Manor Park,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.74
353580,Manor Park,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.38
353580,Manor Park,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.08
353580,Manor Park,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (RMS),A,31.6
353580,Manor Park,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
353580,Manor Park,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.3
353580,Manor Park,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
353580,Manor Park,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,16.0
353580,Manor Park,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353580,Manor Park,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
353580,Manor Park,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353580,Manor Park,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
353580,Manor Park,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353580,Manor Park,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
353580,Manor Park,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
353580,Manor Park,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
353580,Manor Park,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
353580,Manor Park,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.84
353580,Manor Park,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.61
353580,Manor Park,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.79
353580,Manor Park,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
353580,Manor Park,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
353580,Manor Park,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
353580,Manor Park,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
353580,Manor Park,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
353580,Manor Park,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353580,Manor Park,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
353580,Manor Park,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
353580,Manor Park,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
353580,Manor Park,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.92
353580,Manor Park,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,9.6
353580,Manor Park,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
353580,Manor Park,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
353580,Manor Park,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
353580,Manor Park,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
353580,Manor Park,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
353580,Manor Park,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.86
353580,Manor Park,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.53
353580,Manor Park,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.65
353580,Manor Park,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (RMS),A,32.5
353580,Manor Park,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.1
353580,Manor Park,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.7
353580,Manor Park,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
353580,Manor Park,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,16.0
353580,Manor Park,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353580,Manor Park,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
353580,Manor Park,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353580,Manor Park,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
353580,Manor Park,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353580,Manor Park,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
353580,Manor Park,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
353580,Manor Park,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
353580,Manor Park,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
353580,Manor Park,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.98
353580,Manor Park,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.66
353580,Manor Park,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.57
353580,Manor Park,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
353580,Manor Park,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
353580,Manor Park,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
353580,Manor Park,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
353580,Manor Park,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
353580,Manor Park,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
353580,Manor Park,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
353580,Manor Park,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
353580,Manor Park,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
353580,Manor Park,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.91
353580,Manor Park,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,23.5
353580,Manor Park,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
353580,Manor Park,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
353580,Manor Park,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
353580,Manor Park,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
353580,Manor Park,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
353580,Manor Park,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
353580,Manor Park,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.28
353580,Manor Park,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.91
353580,Manor Park,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.47
353580,Manor Park,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (RMS),A,42.4
353580,Manor Park,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
353580,Manor Park,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.2
353580,Manor Park,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
353580,Manor Park,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,15.9
353580,Manor Park,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353580,Manor Park,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
353580,Manor Park,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353580,Manor Park,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
353580,Manor Park,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353580,Manor Park,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
353580,Manor Park,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
353580,Manor Park,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
353580,Manor Park,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
353580,Manor Park,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.61
353580,Manor Park,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.9
353580,Manor Park,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.38
353580,Manor Park,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
353580,Manor Park,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
353580,Manor Park,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
353580,Manor Park,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
353580,Manor Park,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
353580,Manor Park,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353580,Manor Park,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
353580,Manor Park,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
353580,Manor Park,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
353580,Manor Park,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.91
353580,Manor Park,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,10.4
353580,Manor Park,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
353580,Manor Park,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
353580,Manor Park,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
353580,Manor Park,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
353580,Manor Park,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
353580,Manor Park,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
353580,Manor Park,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.39
353580,Manor Park,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.22
353580,Manor Park,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.38
353580,Manor Park,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (RMS),A,35.5
353580,Manor Park,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
353580,Manor Park,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.1
353580,Manor Park,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
353580,Manor Park,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,15.9
353580,Manor Park,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353580,Manor Park,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
353580,Manor Park,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353580,Manor Park,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
353580,Manor Park,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353580,Manor Park,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
353580,Manor Park,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
353580,Manor Park,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
353580,Manor Park,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
353580,Manor Park,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.09
353580,Manor Park,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.18
353580,Manor Park,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.29
353580,Manor Park,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
353580,Manor Park,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
353580,Manor Park,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
353580,Manor Park,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
353580,Manor Park,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
353580,Manor Park,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
353580,Manor Park,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.23
353580,Manor Park,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
353580,Manor Park,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
353580,Manor Park,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,11.8
353580,Manor Park,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
353580,Manor Park,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
353580,Manor Park,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
353580,Manor Park,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
353580,Manor Park,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
353580,Manor Park,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
353580,Manor Park,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.13
353580,Manor Park,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.75
353580,Manor Park,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.61
353580,Manor Park,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (RMS),A,31.2
353580,Manor Park,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
353580,Manor Park,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.9
353580,Manor Park,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
353580,Manor Park,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,15.8
353580,Manor Park,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353580,Manor Park,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
353580,Manor Park,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353580,Manor Park,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
353580,Manor Park,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353580,Manor Park,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
353580,Manor Park,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
353580,Manor Park,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
353580,Manor Park,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
353580,Manor Park,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.36
353580,Manor Park,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.54
353580,Manor Park,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.55
353580,Manor Park,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
353580,Manor Park,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
353580,Manor Park,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
353580,Manor Park,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
353580,Manor Park,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
353580,Manor Park,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
353580,Manor Park,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
353580,Manor Park,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
353580,Manor Park,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
353580,Manor Park,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
353580,Manor Park,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,15.2
353580,Manor Park,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
353580,Manor Park,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
353580,Manor Park,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
353580,Manor Park,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
353580,Manor Park,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
353580,Manor Park,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
353580,Manor Park,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.71
353580,Manor Park,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.96
353580,Manor Park,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.56
353580,Manor Park,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (RMS),A,33.6
353580,Manor Park,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
353580,Manor Park,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
353580,Manor Park,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
353580,Manor Park,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,15.7
353580,Manor Park,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353580,Manor Park,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
353580,Manor Park,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353580,Manor Park,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
353580,Manor Park,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353580,Manor Park,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
353580,Manor Park,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
353580,Manor Park,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
353580,Manor Park,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
353580,Manor Park,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.96
353580,Manor Park,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.88
353580,Manor Park,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.09
353580,Manor Park,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
353580,Manor Park,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
353580,Manor Park,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
353580,Manor Park,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
353580,Manor Park,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
353580,Manor Park,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353580,Manor Park,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
353580,Manor Park,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.72
353580,Manor Park,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
353580,Manor Park,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.33
353580,Manor Park,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,18.1
353580,Manor Park,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
353580,Manor Park,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
353580,Manor Park,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
353580,Manor Park,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
353580,Manor Park,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
353580,Manor Park,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
353580,Manor Park,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.07
353580,Manor Park,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.7
353580,Manor Park,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.15
353580,Manor Park,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (RMS),A,36.8
353580,Manor Park,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.3
353580,Manor Park,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
353580,Manor Park,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
353580,Manor Park,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,15.6
353580,Manor Park,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353580,Manor Park,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
353580,Manor Park,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353580,Manor Park,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
353580,Manor Park,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353580,Manor Park,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
353580,Manor Park,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
353580,Manor Park,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
353580,Manor Park,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
353580,Manor Park,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.79
353580,Manor Park,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.74
353580,Manor Park,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.48
353580,Manor Park,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
353580,Manor Park,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
353580,Manor Park,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
353580,Manor Park,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
353580,Manor Park,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
353580,Manor Park,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
353580,Manor Park,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
353580,Manor Park,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.79
353580,Manor Park,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.67
353580,Manor Park,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
353580,Manor Park,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,16.1
353580,Manor Park,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
353580,Manor Park,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
353580,Manor Park,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
353580,Manor Park,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
353580,Manor Park,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
353580,Manor Park,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
353580,Manor Park,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.72
353580,Manor Park,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.02
353580,Manor Park,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.15
353580,Manor Park,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (RMS),A,47.5
353580,Manor Park,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.9
353580,Manor Park,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.9
353580,Manor Park,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
353580,Manor Park,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,15.5
353580,Manor Park,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353580,Manor Park,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
353580,Manor Park,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353580,Manor Park,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
353580,Manor Park,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353580,Manor Park,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
353580,Manor Park,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
353580,Manor Park,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
353580,Manor Park,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
353580,Manor Park,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.51
353580,Manor Park,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.68
353580,Manor Park,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.07
353580,Manor Park,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
353580,Manor Park,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
353580,Manor Park,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
353580,Manor Park,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
353580,Manor Park,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
353580,Manor Park,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353580,Manor Park,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
353580,Manor Park,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
353580,Manor Park,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.46
353580,Manor Park,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
353580,Manor Park,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,15.9
353580,Manor Park,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
353580,Manor Park,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
353580,Manor Park,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
353580,Manor Park,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
353580,Manor Park,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
353580,Manor Park,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
353580,Manor Park,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.19
353580,Manor Park,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.6
353580,Manor Park,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.98
353580,Manor Park,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (RMS),A,82.2
353580,Manor Park,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
353580,Manor Park,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,133.2
353580,Manor Park,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
353580,Manor Park,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,15.4
353580,Manor Park,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353580,Manor Park,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
353580,Manor Park,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353580,Manor Park,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
353580,Manor Park,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353580,Manor Park,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
353580,Manor Park,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
353580,Manor Park,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
353580,Manor Park,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
353580,Manor Park,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.31
353580,Manor Park,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.06
353580,Manor Park,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.06
353580,Manor Park,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
353580,Manor Park,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
353580,Manor Park,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
353580,Manor Park,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
353580,Manor Park,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
353580,Manor Park,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
353580,Manor Park,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
353580,Manor Park,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.98
353580,Manor Park,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
353580,Manor Park,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
353580,Manor Park,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,17.1
353580,Manor Park,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
353580,Manor Park,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
353580,Manor Park,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
353580,Manor Park,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
353580,Manor Park,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
353580,Manor Park,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
353580,Manor Park,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.76
353580,Manor Park,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.03
353580,Manor Park,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.79
353580,Manor Park,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (RMS),A,52.5
353580,Manor Park,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.9
353580,Manor Park,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,99.1
353580,Manor Park,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
353580,Manor Park,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,15.3
353580,Manor Park,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353580,Manor Park,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
353580,Manor Park,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353580,Manor Park,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
353580,Manor Park,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353580,Manor Park,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
353580,Manor Park,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
353580,Manor Park,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
353580,Manor Park,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
353580,Manor Park,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.74
353580,Manor Park,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.54
353580,Manor Park,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.58
353580,Manor Park,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
353580,Manor Park,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
353580,Manor Park,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
353580,Manor Park,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
353580,Manor Park,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
353580,Manor Park,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353580,Manor Park,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
353580,Manor Park,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.48
353580,Manor Park,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.69
353580,Manor Park,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
353580,Manor Park,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,21.5
353580,Manor Park,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
353580,Manor Park,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
353580,Manor Park,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
353580,Manor Park,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.94
353580,Manor Park,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
353580,Manor Park,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
353580,Manor Park,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.45
353580,Manor Park,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.66
353580,Manor Park,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.32
353580,Manor Park,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (RMS),A,54.0
353580,Manor Park,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.9
353580,Manor Park,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.6
353580,Manor Park,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.9
353580,Manor Park,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,15.2
353580,Manor Park,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353580,Manor Park,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
353580,Manor Park,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353580,Manor Park,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
353580,Manor Park,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353580,Manor Park,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
353580,Manor Park,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
353580,Manor Park,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
353580,Manor Park,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
353580,Manor Park,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.93
353580,Manor Park,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.35
353580,Manor Park,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.87
353580,Manor Park,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
353580,Manor Park,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
353580,Manor Park,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
353580,Manor Park,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
353580,Manor Park,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
353580,Manor Park,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
353580,Manor Park,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
353580,Manor Park,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.13
353580,Manor Park,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.18
353580,Manor Park,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
353580,Manor Park,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,22.9
353580,Manor Park,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
353580,Manor Park,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
353580,Manor Park,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
353580,Manor Park,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
353580,Manor Park,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.82
353580,Manor Park,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
353580,Manor Park,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.16
353580,Manor Park,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.01
353580,Manor Park,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
353580,Manor Park,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (RMS),A,50.8
353580,Manor Park,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.8
353580,Manor Park,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
353580,Manor Park,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
353580,Manor Park,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,15.1
353580,Manor Park,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353580,Manor Park,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
353580,Manor Park,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353580,Manor Park,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
353580,Manor Park,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353580,Manor Park,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
353580,Manor Park,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
353580,Manor Park,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
353580,Manor Park,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
353580,Manor Park,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.29
353580,Manor Park,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.19
353580,Manor Park,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.89
353580,Manor Park,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
353580,Manor Park,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
353580,Manor Park,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
353580,Manor Park,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
353580,Manor Park,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
353580,Manor Park,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353580,Manor Park,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
353580,Manor Park,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.39
353580,Manor Park,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.07
353580,Manor Park,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.61
353580,Manor Park,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,24.0
353580,Manor Park,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
353580,Manor Park,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
353580,Manor Park,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
353580,Manor Park,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
353580,Manor Park,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
353580,Manor Park,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
353580,Manor Park,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.84
353580,Manor Park,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.72
353580,Manor Park,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.61
353580,Manor Park,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (RMS),A,37.6
353580,Manor Park,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.3
353580,Manor Park,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.4
353580,Manor Park,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
353580,Manor Park,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,15.0
353580,Manor Park,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
