Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
353580,Manor Park,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353580,Manor Park,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
353580,Manor Park,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353580,Manor Park,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
353580,Manor Park,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
353580,Manor Park,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
353580,Manor Park,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
353580,Manor Park,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.23
353580,Manor Park,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.79
353580,Manor Park,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.22
353580,Manor Park,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
353580,Manor Park,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
353580,Manor Park,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
353580,Manor Park,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
353580,Manor Park,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
353580,Manor Park,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
353580,Manor Park,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
353580,Manor Park,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
353580,Manor Park,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.14
353580,Manor Park,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.05
353580,Manor Park,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,11.9
353580,Manor Park,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
353580,Manor Park,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
353580,Manor Park,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
353580,Manor Park,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
353580,Manor Park,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
353580,Manor Park,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.31
353580,Manor Park,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.61
353580,Manor Park,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.74
353580,Manor Park,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (RMS),A,46.7
353580,Manor Park,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.4
353580,Manor Park,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.0
353580,Manor Park,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
353580,Manor Park,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,15.0
353580,Manor Park,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353580,Manor Park,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
353580,Manor Park,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353580,Manor Park,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
353580,Manor Park,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353580,Manor Park,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
353580,Manor Park,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
353580,Manor Park,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
353580,Manor Park,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
353580,Manor Park,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.73
353580,Manor Park,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.75
353580,Manor Park,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.79
353580,Manor Park,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
353580,Manor Park,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
353580,Manor Park,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
353580,Manor Park,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
353580,Manor Park,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
353580,Manor Park,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
353580,Manor Park,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
353580,Manor Park,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
353580,Manor Park,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
353580,Manor Park,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
353580,Manor Park,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,9.2
353580,Manor Park,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
353580,Manor Park,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
353580,Manor Park,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
353580,Manor Park,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
353580,Manor Park,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
353580,Manor Park,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
353580,Manor Park,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.5
353580,Manor Park,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.12
353580,Manor Park,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.02
353580,Manor Park,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (RMS),A,52.4
353580,Manor Park,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,116.2
353580,Manor Park,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.5
353580,Manor Park,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.7
353580,Manor Park,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,14.9
353580,Manor Park,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353580,Manor Park,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
353580,Manor Park,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353580,Manor Park,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
353580,Manor Park,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353580,Manor Park,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
353580,Manor Park,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
353580,Manor Park,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
353580,Manor Park,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
353580,Manor Park,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.34
353580,Manor Park,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.42
353580,Manor Park,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.95
353580,Manor Park,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
353580,Manor Park,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
353580,Manor Park,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
353580,Manor Park,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
353580,Manor Park,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
353580,Manor Park,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
353580,Manor Park,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
353580,Manor Park,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
353580,Manor Park,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.07
353580,Manor Park,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,12.8
353580,Manor Park,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
353580,Manor Park,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
353580,Manor Park,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
353580,Manor Park,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
353580,Manor Park,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
353580,Manor Park,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
353580,Manor Park,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.1
353580,Manor Park,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.72
353580,Manor Park,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.7
353580,Manor Park,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (RMS),A,47.4
353580,Manor Park,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,115.2
353580,Manor Park,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.3
353580,Manor Park,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.4
353580,Manor Park,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,14.9
353580,Manor Park,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353580,Manor Park,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
353580,Manor Park,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353580,Manor Park,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
353580,Manor Park,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353580,Manor Park,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
353580,Manor Park,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
353580,Manor Park,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
353580,Manor Park,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
353580,Manor Park,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.57
353580,Manor Park,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.98
353580,Manor Park,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.77
353580,Manor Park,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
353580,Manor Park,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
353580,Manor Park,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
353580,Manor Park,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
353580,Manor Park,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
353580,Manor Park,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
353580,Manor Park,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
353580,Manor Park,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.46
353580,Manor Park,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
353580,Manor Park,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.09
353580,Manor Park,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,15.1
353580,Manor Park,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
353580,Manor Park,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
353580,Manor Park,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
353580,Manor Park,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
353580,Manor Park,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.96
353580,Manor Park,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
353580,Manor Park,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.93
353580,Manor Park,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.22
353580,Manor Park,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.7
353580,Manor Park,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (RMS),A,29.3
353580,Manor Park,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.0
353580,Manor Park,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.4
353580,Manor Park,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.4
353580,Manor Park,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,14.9
353580,Manor Park,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353580,Manor Park,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
353580,Manor Park,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353580,Manor Park,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
353580,Manor Park,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353580,Manor Park,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
353580,Manor Park,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
353580,Manor Park,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
353580,Manor Park,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
353580,Manor Park,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.39
353580,Manor Park,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.09
353580,Manor Park,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.79
353580,Manor Park,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
353580,Manor Park,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
353580,Manor Park,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
353580,Manor Park,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
353580,Manor Park,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
353580,Manor Park,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
353580,Manor Park,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
353580,Manor Park,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.97
353580,Manor Park,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
353580,Manor Park,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
353580,Manor Park,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,11.0
353580,Manor Park,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
353580,Manor Park,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
353580,Manor Park,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
353580,Manor Park,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
353580,Manor Park,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.17
353580,Manor Park,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
353580,Manor Park,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.51
353580,Manor Park,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.44
353580,Manor Park,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.06
353580,Manor Park,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (RMS),A,33.0
353580,Manor Park,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.4
353580,Manor Park,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.1
353580,Manor Park,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
353580,Manor Park,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,15.0
353580,Manor Park,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353580,Manor Park,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
353580,Manor Park,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353580,Manor Park,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
353580,Manor Park,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353580,Manor Park,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
353580,Manor Park,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
353580,Manor Park,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
353580,Manor Park,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
353580,Manor Park,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.48
353580,Manor Park,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.51
353580,Manor Park,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.78
353580,Manor Park,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
353580,Manor Park,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
353580,Manor Park,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
353580,Manor Park,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
353580,Manor Park,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
353580,Manor Park,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
353580,Manor Park,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
353580,Manor Park,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
353580,Manor Park,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
353580,Manor Park,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
353580,Manor Park,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,11.6
353580,Manor Park,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
353580,Manor Park,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
353580,Manor Park,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
353580,Manor Park,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
353580,Manor Park,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.95
353580,Manor Park,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.51
353580,Manor Park,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.92
353580,Manor Park,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.79
353580,Manor Park,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (RMS),A,66.2
353580,Manor Park,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,124.8
353580,Manor Park,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,121.9
353580,Manor Park,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
353580,Manor Park,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,15.0
353580,Manor Park,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353580,Manor Park,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
353580,Manor Park,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353580,Manor Park,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
353580,Manor Park,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353580,Manor Park,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
353580,Manor Park,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
353580,Manor Park,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
353580,Manor Park,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
353580,Manor Park,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.51
353580,Manor Park,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.11
353580,Manor Park,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.85
353580,Manor Park,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
353580,Manor Park,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
353580,Manor Park,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
353580,Manor Park,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
353580,Manor Park,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
353580,Manor Park,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
353580,Manor Park,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
353580,Manor Park,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.51
353580,Manor Park,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
353580,Manor Park,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
353580,Manor Park,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,10.9
353580,Manor Park,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
353580,Manor Park,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
353580,Manor Park,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
353580,Manor Park,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
353580,Manor Park,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
353580,Manor Park,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
353580,Manor Park,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.41
353580,Manor Park,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.93
353580,Manor Park,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.52
353580,Manor Park,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (RMS),A,41.4
353580,Manor Park,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.0
353580,Manor Park,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,105.0
353580,Manor Park,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.8
353580,Manor Park,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,15.0
353580,Manor Park,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353580,Manor Park,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
353580,Manor Park,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353580,Manor Park,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
353580,Manor Park,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353580,Manor Park,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
353580,Manor Park,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
353580,Manor Park,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
353580,Manor Park,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
353580,Manor Park,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.92
353580,Manor Park,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.27
353580,Manor Park,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.04
353580,Manor Park,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
353580,Manor Park,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
353580,Manor Park,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
353580,Manor Park,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
353580,Manor Park,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
353580,Manor Park,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
353580,Manor Park,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.14
353580,Manor Park,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.59
353580,Manor Park,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
353580,Manor Park,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,14.7
353580,Manor Park,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
353580,Manor Park,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
353580,Manor Park,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
353580,Manor Park,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
353580,Manor Park,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
353580,Manor Park,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
353580,Manor Park,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.89
353580,Manor Park,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.76
353580,Manor Park,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.31
353580,Manor Park,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (RMS),A,42.4
353580,Manor Park,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,128.5
353580,Manor Park,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,101.2
353580,Manor Park,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,121.5
353580,Manor Park,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,15.0
353580,Manor Park,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353580,Manor Park,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
353580,Manor Park,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353580,Manor Park,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
353580,Manor Park,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353580,Manor Park,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
353580,Manor Park,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
353580,Manor Park,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
353580,Manor Park,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
353580,Manor Park,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.04
353580,Manor Park,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.35
353580,Manor Park,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.7
353580,Manor Park,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
353580,Manor Park,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
353580,Manor Park,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
353580,Manor Park,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
353580,Manor Park,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
353580,Manor Park,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
353580,Manor Park,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.96
353580,Manor Park,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.7
353580,Manor Park,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
353580,Manor Park,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,37.0
353580,Manor Park,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
353580,Manor Park,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
353580,Manor Park,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
353580,Manor Park,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
353580,Manor Park,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
353580,Manor Park,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
353580,Manor Park,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.77
353580,Manor Park,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.75
353580,Manor Park,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.43
353580,Manor Park,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (RMS),A,50.7
353580,Manor Park,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,111.9
353580,Manor Park,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,104.0
353580,Manor Park,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
353580,Manor Park,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,15.1
353580,Manor Park,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353580,Manor Park,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
353580,Manor Park,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
353580,Manor Park,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
353580,Manor Park,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353580,Manor Park,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
353580,Manor Park,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
353580,Manor Park,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
353580,Manor Park,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
353580,Manor Park,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,40.73
353580,Manor Park,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.44
353580,Manor Park,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.95
353580,Manor Park,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
353580,Manor Park,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
353580,Manor Park,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
353580,Manor Park,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
353580,Manor Park,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
353580,Manor Park,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
353580,Manor Park,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
353580,Manor Park,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.94
353580,Manor Park,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.7
353580,Manor Park,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.99
353580,Manor Park,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,27.7
353580,Manor Park,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.3
353580,Manor Park,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
353580,Manor Park,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
353580,Manor Park,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
353580,Manor Park,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
353580,Manor Park,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
353580,Manor Park,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.86
353580,Manor Park,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.89
353580,Manor Park,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.37
353580,Manor Park,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (RMS),A,52.7
353580,Manor Park,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,101.0
353580,Manor Park,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.3
353580,Manor Park,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
353580,Manor Park,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,15.1
353580,Manor Park,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353580,Manor Park,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
353580,Manor Park,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
353580,Manor Park,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
353580,Manor Park,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353580,Manor Park,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
353580,Manor Park,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
353580,Manor Park,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
353580,Manor Park,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
353580,Manor Park,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.8
353580,Manor Park,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.59
353580,Manor Park,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.35
353580,Manor Park,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
353580,Manor Park,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
353580,Manor Park,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
353580,Manor Park,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
353580,Manor Park,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
353580,Manor Park,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
353580,Manor Park,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
353580,Manor Park,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.21
353580,Manor Park,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
353580,Manor Park,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
353580,Manor Park,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,28.7
353580,Manor Park,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
353580,Manor Park,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
353580,Manor Park,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
353580,Manor Park,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
353580,Manor Park,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
353580,Manor Park,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
353580,Manor Park,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.99
353580,Manor Park,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.84
353580,Manor Park,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.81
353580,Manor Park,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (RMS),A,58.7
353580,Manor Park,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,110.7
353580,Manor Park,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,109.3
353580,Manor Park,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.2
353580,Manor Park,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,15.2
353580,Manor Park,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353580,Manor Park,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
353580,Manor Park,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
353580,Manor Park,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
353580,Manor Park,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353580,Manor Park,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
353580,Manor Park,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
353580,Manor Park,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
353580,Manor Park,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
353580,Manor Park,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.2
353580,Manor Park,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.48
353580,Manor Park,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.23
353580,Manor Park,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
353580,Manor Park,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
353580,Manor Park,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
353580,Manor Park,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
353580,Manor Park,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
353580,Manor Park,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353580,Manor Park,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
353580,Manor Park,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.2
353580,Manor Park,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.82
353580,Manor Park,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.59
353580,Manor Park,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,12.0
353580,Manor Park,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
353580,Manor Park,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
353580,Manor Park,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
353580,Manor Park,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
353580,Manor Park,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.53
353580,Manor Park,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
353580,Manor Park,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.16
353580,Manor Park,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.54
353580,Manor Park,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.76
353580,Manor Park,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (RMS),A,42.9
353580,Manor Park,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.6
353580,Manor Park,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,111.9
353580,Manor Park,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.4
353580,Manor Park,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,15.3
353580,Manor Park,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353580,Manor Park,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
353580,Manor Park,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
353580,Manor Park,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
353580,Manor Park,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353580,Manor Park,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
353580,Manor Park,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
353580,Manor Park,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
353580,Manor Park,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
353580,Manor Park,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.37
353580,Manor Park,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.37
353580,Manor Park,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.35
353580,Manor Park,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
353580,Manor Park,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
353580,Manor Park,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
353580,Manor Park,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
353580,Manor Park,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
353580,Manor Park,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
353580,Manor Park,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
353580,Manor Park,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.69
353580,Manor Park,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.07
353580,Manor Park,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.03
353580,Manor Park,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,12.4
353580,Manor Park,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
353580,Manor Park,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
353580,Manor Park,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
353580,Manor Park,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
353580,Manor Park,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.32
353580,Manor Park,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
353580,Manor Park,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.66
353580,Manor Park,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.07
353580,Manor Park,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.44
353580,Manor Park,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (RMS),A,46.4
353580,Manor Park,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,111.5
353580,Manor Park,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.9
353580,Manor Park,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.3
353580,Manor Park,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,15.4
353580,Manor Park,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353580,Manor Park,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
353580,Manor Park,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353580,Manor Park,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
353580,Manor Park,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353580,Manor Park,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
353580,Manor Park,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
353580,Manor Park,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
353580,Manor Park,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
353580,Manor Park,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.35
353580,Manor Park,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.14
353580,Manor Park,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.48
353580,Manor Park,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
353580,Manor Park,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
353580,Manor Park,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
353580,Manor Park,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
353580,Manor Park,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
353580,Manor Park,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
353580,Manor Park,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353580,Manor Park,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.47
353580,Manor Park,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
353580,Manor Park,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.02
353580,Manor Park,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,16.2
353580,Manor Park,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
353580,Manor Park,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
353580,Manor Park,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
353580,Manor Park,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
353580,Manor Park,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
353580,Manor Park,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
353580,Manor Park,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.9
353580,Manor Park,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.34
353580,Manor Park,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.2
353580,Manor Park,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (RMS),A,46.5
353580,Manor Park,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,104.3
353580,Manor Park,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,110.3
353580,Manor Park,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.1
353580,Manor Park,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,15.4
353580,Manor Park,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353580,Manor Park,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
353580,Manor Park,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353580,Manor Park,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
353580,Manor Park,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353580,Manor Park,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
353580,Manor Park,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
353580,Manor Park,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
353580,Manor Park,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
353580,Manor Park,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.37
353580,Manor Park,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.56
353580,Manor Park,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.22
353580,Manor Park,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
353580,Manor Park,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
353580,Manor Park,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
353580,Manor Park,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
353580,Manor Park,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
353580,Manor Park,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
353580,Manor Park,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353580,Manor Park,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
353580,Manor Park,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
353580,Manor Park,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.73
353580,Manor Park,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,24.0
353580,Manor Park,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
353580,Manor Park,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
353580,Manor Park,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
353580,Manor Park,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
353580,Manor Park,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
353580,Manor Park,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
353580,Manor Park,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.1
353580,Manor Park,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.53
353580,Manor Park,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.03
353580,Manor Park,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (RMS),A,74.5
353580,Manor Park,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,131.8
353580,Manor Park,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,124.7
353580,Manor Park,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
353580,Manor Park,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,15.5
353580,Manor Park,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353580,Manor Park,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
353580,Manor Park,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353580,Manor Park,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
353580,Manor Park,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353580,Manor Park,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
353580,Manor Park,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
353580,Manor Park,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
353580,Manor Park,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
353580,Manor Park,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.62
353580,Manor Park,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.72
353580,Manor Park,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.76
353580,Manor Park,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
353580,Manor Park,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
353580,Manor Park,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
353580,Manor Park,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
353580,Manor Park,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
353580,Manor Park,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
353580,Manor Park,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
353580,Manor Park,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.42
353580,Manor Park,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
353580,Manor Park,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.87
353580,Manor Park,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,34.0
353580,Manor Park,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
353580,Manor Park,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
353580,Manor Park,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
353580,Manor Park,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
353580,Manor Park,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.25
353580,Manor Park,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,36.84
353580,Manor Park,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.17
353580,Manor Park,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.7
