Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (RMS),A,82.8
353580,Manor Park,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,155.3
353580,Manor Park,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.0
353580,Manor Park,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
353580,Manor Park,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,15.6
353580,Manor Park,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353580,Manor Park,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
353580,Manor Park,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353580,Manor Park,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
353580,Manor Park,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353580,Manor Park,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
353580,Manor Park,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
353580,Manor Park,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
353580,Manor Park,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
353580,Manor Park,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,46.26
353580,Manor Park,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.05
353580,Manor Park,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.58
353580,Manor Park,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
353580,Manor Park,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
353580,Manor Park,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
353580,Manor Park,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
353580,Manor Park,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
353580,Manor Park,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
353580,Manor Park,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353580,Manor Park,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.37
353580,Manor Park,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.45
353580,Manor Park,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.46
353580,Manor Park,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,33.4
353580,Manor Park,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.3
353580,Manor Park,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
353580,Manor Park,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
353580,Manor Park,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
353580,Manor Park,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.24
353580,Manor Park,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
353580,Manor Park,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.42
353580,Manor Park,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.01
353580,Manor Park,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.72
353580,Manor Park,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (RMS),A,47.6
353580,Manor Park,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,123.5
353580,Manor Park,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,110.3
353580,Manor Park,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.8
353580,Manor Park,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,15.6
353580,Manor Park,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353580,Manor Park,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
353580,Manor Park,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353580,Manor Park,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
353580,Manor Park,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353580,Manor Park,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
353580,Manor Park,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
353580,Manor Park,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
353580,Manor Park,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
353580,Manor Park,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,41.79
353580,Manor Park,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.46
353580,Manor Park,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.18
353580,Manor Park,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
353580,Manor Park,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
353580,Manor Park,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
353580,Manor Park,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
353580,Manor Park,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
353580,Manor Park,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
353580,Manor Park,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
353580,Manor Park,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.32
353580,Manor Park,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.1
353580,Manor Park,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.77
353580,Manor Park,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,30.5
353580,Manor Park,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
353580,Manor Park,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
353580,Manor Park,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
353580,Manor Park,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
353580,Manor Park,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
353580,Manor Park,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
353580,Manor Park,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.7
353580,Manor Park,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,43.91
353580,Manor Park,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.84
353580,Manor Park,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (RMS),A,76.2
353580,Manor Park,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,120.8
353580,Manor Park,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,178.0
353580,Manor Park,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,108.6
353580,Manor Park,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,15.6
353580,Manor Park,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353580,Manor Park,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
353580,Manor Park,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353580,Manor Park,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
353580,Manor Park,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353580,Manor Park,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
353580,Manor Park,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
353580,Manor Park,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
353580,Manor Park,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
353580,Manor Park,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,43.02
353580,Manor Park,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,55.02
353580,Manor Park,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.61
353580,Manor Park,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
353580,Manor Park,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
353580,Manor Park,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
353580,Manor Park,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
353580,Manor Park,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353580,Manor Park,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353580,Manor Park,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
353580,Manor Park,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.47
353580,Manor Park,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.45
353580,Manor Park,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.69
353580,Manor Park,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,28.4
353580,Manor Park,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
353580,Manor Park,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
353580,Manor Park,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
353580,Manor Park,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
353580,Manor Park,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
353580,Manor Park,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
353580,Manor Park,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.38
353580,Manor Park,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,41.11
353580,Manor Park,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.74
353580,Manor Park,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (RMS),A,89.9
353580,Manor Park,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,116.0
353580,Manor Park,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,168.2
353580,Manor Park,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.8
353580,Manor Park,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,15.6
353580,Manor Park,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353580,Manor Park,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
353580,Manor Park,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353580,Manor Park,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
353580,Manor Park,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353580,Manor Park,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
353580,Manor Park,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
353580,Manor Park,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
353580,Manor Park,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
353580,Manor Park,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,38.86
353580,Manor Park,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,57.56
353580,Manor Park,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.43
353580,Manor Park,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,108.5
353580,Manor Park,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
353580,Manor Park,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
353580,Manor Park,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
353580,Manor Park,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
353580,Manor Park,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353580,Manor Park,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
353580,Manor Park,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.74
353580,Manor Park,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.7
353580,Manor Park,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.79
353580,Manor Park,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,21.6
353580,Manor Park,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
353580,Manor Park,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
353580,Manor Park,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
353580,Manor Park,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
353580,Manor Park,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.27
353580,Manor Park,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
353580,Manor Park,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.3
353580,Manor Park,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.92
353580,Manor Park,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.04
353580,Manor Park,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (RMS),A,58.6
353580,Manor Park,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,127.0
353580,Manor Park,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,146.6
353580,Manor Park,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,99.0
353580,Manor Park,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,15.7
353580,Manor Park,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353580,Manor Park,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
353580,Manor Park,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353580,Manor Park,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
353580,Manor Park,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353580,Manor Park,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
353580,Manor Park,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
353580,Manor Park,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
353580,Manor Park,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
353580,Manor Park,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,39.04
353580,Manor Park,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,50.62
353580,Manor Park,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.84
353580,Manor Park,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
353580,Manor Park,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
353580,Manor Park,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
353580,Manor Park,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
353580,Manor Park,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
353580,Manor Park,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353580,Manor Park,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
353580,Manor Park,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.26
353580,Manor Park,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.86
353580,Manor Park,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.44
353580,Manor Park,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,17.2
353580,Manor Park,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
353580,Manor Park,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
353580,Manor Park,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
353580,Manor Park,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
353580,Manor Park,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.38
353580,Manor Park,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
353580,Manor Park,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.93
353580,Manor Park,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.54
353580,Manor Park,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.23
353580,Manor Park,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (RMS),A,32.0
353580,Manor Park,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,133.3
353580,Manor Park,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,115.7
353580,Manor Park,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,113.7
353580,Manor Park,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,15.7
353580,Manor Park,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353580,Manor Park,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
353580,Manor Park,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353580,Manor Park,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
353580,Manor Park,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353580,Manor Park,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
353580,Manor Park,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
353580,Manor Park,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
353580,Manor Park,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
353580,Manor Park,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,43.2
353580,Manor Park,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,39.39
353580,Manor Park,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.67
353580,Manor Park,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
353580,Manor Park,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
353580,Manor Park,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
353580,Manor Park,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
353580,Manor Park,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
353580,Manor Park,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
353580,Manor Park,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
353580,Manor Park,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.07
353580,Manor Park,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.62
353580,Manor Park,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.88
353580,Manor Park,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,17.3
353580,Manor Park,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
353580,Manor Park,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
353580,Manor Park,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
353580,Manor Park,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
353580,Manor Park,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
353580,Manor Park,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
353580,Manor Park,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.25
353580,Manor Park,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.58
353580,Manor Park,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.15
353580,Manor Park,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (RMS),A,60.2
353580,Manor Park,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,122.4
353580,Manor Park,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,132.8
353580,Manor Park,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
353580,Manor Park,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,15.7
353580,Manor Park,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353580,Manor Park,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
353580,Manor Park,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353580,Manor Park,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
353580,Manor Park,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353580,Manor Park,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
353580,Manor Park,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
353580,Manor Park,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
353580,Manor Park,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
353580,Manor Park,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,39.32
353580,Manor Park,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,40.2
353580,Manor Park,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.03
353580,Manor Park,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
353580,Manor Park,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
353580,Manor Park,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
353580,Manor Park,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
353580,Manor Park,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
353580,Manor Park,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
353580,Manor Park,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
353580,Manor Park,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.82
353580,Manor Park,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.41
353580,Manor Park,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.51
353580,Manor Park,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,19.0
353580,Manor Park,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
353580,Manor Park,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
353580,Manor Park,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
353580,Manor Park,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
353580,Manor Park,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.98
353580,Manor Park,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353580,Manor Park,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.18
353580,Manor Park,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,38.27
353580,Manor Park,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.75
353580,Manor Park,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (RMS),A,75.7
353580,Manor Park,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,101.0
353580,Manor Park,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,155.3
353580,Manor Park,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.8
353580,Manor Park,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,15.7
353580,Manor Park,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353580,Manor Park,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
353580,Manor Park,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
353580,Manor Park,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
353580,Manor Park,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353580,Manor Park,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
353580,Manor Park,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
353580,Manor Park,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
353580,Manor Park,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
353580,Manor Park,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
353580,Manor Park,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,48.68
353580,Manor Park,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.26
353580,Manor Park,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
353580,Manor Park,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
353580,Manor Park,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
353580,Manor Park,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
353580,Manor Park,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
353580,Manor Park,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
353580,Manor Park,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
353580,Manor Park,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.62
353580,Manor Park,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.78
353580,Manor Park,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.07
353580,Manor Park,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,18.4
353580,Manor Park,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
353580,Manor Park,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
353580,Manor Park,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
353580,Manor Park,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
353580,Manor Park,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.5
353580,Manor Park,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353580,Manor Park,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.79
353580,Manor Park,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.94
353580,Manor Park,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.2
353580,Manor Park,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (RMS),A,65.5
353580,Manor Park,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,103.0
353580,Manor Park,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,124.5
353580,Manor Park,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
353580,Manor Park,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,15.7
353580,Manor Park,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353580,Manor Park,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
353580,Manor Park,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
353580,Manor Park,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
353580,Manor Park,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353580,Manor Park,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
353580,Manor Park,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
353580,Manor Park,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
353580,Manor Park,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
353580,Manor Park,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.41
353580,Manor Park,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,39.72
353580,Manor Park,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.27
353580,Manor Park,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
353580,Manor Park,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
353580,Manor Park,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
353580,Manor Park,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
353580,Manor Park,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353580,Manor Park,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
353580,Manor Park,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.58
353580,Manor Park,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.28
353580,Manor Park,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.34
353580,Manor Park,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,24.0
353580,Manor Park,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
353580,Manor Park,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
353580,Manor Park,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
353580,Manor Park,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
353580,Manor Park,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.95
353580,Manor Park,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.23
353580,Manor Park,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.42
353580,Manor Park,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.68
353580,Manor Park,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (RMS),A,43.4
353580,Manor Park,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.9
353580,Manor Park,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,99.1
353580,Manor Park,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
353580,Manor Park,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,15.7
353580,Manor Park,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353580,Manor Park,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
353580,Manor Park,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353580,Manor Park,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
353580,Manor Park,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
353580,Manor Park,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
353580,Manor Park,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
353580,Manor Park,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
353580,Manor Park,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
353580,Manor Park,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,33.81
353580,Manor Park,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,31.69
353580,Manor Park,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.02
353580,Manor Park,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
353580,Manor Park,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
353580,Manor Park,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
353580,Manor Park,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
353580,Manor Park,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
353580,Manor Park,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
353580,Manor Park,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
353580,Manor Park,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.87
353580,Manor Park,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
353580,Manor Park,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
353580,Manor Park,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,19.8
353580,Manor Park,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
353580,Manor Park,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
353580,Manor Park,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
353580,Manor Park,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
353580,Manor Park,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.47
353580,Manor Park,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.47
353580,Manor Park,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.13
353580,Manor Park,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.79
353580,Manor Park,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (RMS),A,71.5
353580,Manor Park,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
353580,Manor Park,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,117.3
353580,Manor Park,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
353580,Manor Park,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,15.8
353580,Manor Park,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353580,Manor Park,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
353580,Manor Park,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353580,Manor Park,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
353580,Manor Park,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
353580,Manor Park,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
353580,Manor Park,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
353580,Manor Park,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
353580,Manor Park,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
353580,Manor Park,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.34
353580,Manor Park,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,36.96
353580,Manor Park,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.26
353580,Manor Park,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
353580,Manor Park,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
353580,Manor Park,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
353580,Manor Park,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
353580,Manor Park,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
353580,Manor Park,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
353580,Manor Park,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
353580,Manor Park,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.24
353580,Manor Park,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.86
353580,Manor Park,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.57
353580,Manor Park,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,27.3
353580,Manor Park,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
353580,Manor Park,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
353580,Manor Park,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
353580,Manor Park,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
353580,Manor Park,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.29
353580,Manor Park,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
353580,Manor Park,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.86
353580,Manor Park,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.31
353580,Manor Park,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.34
353580,Manor Park,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (RMS),A,68.1
353580,Manor Park,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
353580,Manor Park,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,118.2
353580,Manor Park,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
353580,Manor Park,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,15.9
353580,Manor Park,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353580,Manor Park,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
353580,Manor Park,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353580,Manor Park,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
353580,Manor Park,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
353580,Manor Park,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
353580,Manor Park,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
353580,Manor Park,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
353580,Manor Park,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
353580,Manor Park,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,31.1
353580,Manor Park,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,39.16
353580,Manor Park,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.91
353580,Manor Park,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
353580,Manor Park,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
353580,Manor Park,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
353580,Manor Park,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
353580,Manor Park,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
353580,Manor Park,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
353580,Manor Park,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
353580,Manor Park,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.42
353580,Manor Park,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.46
353580,Manor Park,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.9
353580,Manor Park,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,22.6
353580,Manor Park,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.7
353580,Manor Park,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
353580,Manor Park,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
353580,Manor Park,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
353580,Manor Park,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.23
353580,Manor Park,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
353580,Manor Park,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.58
353580,Manor Park,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.2
353580,Manor Park,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.27
353580,Manor Park,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (RMS),A,41.9
353580,Manor Park,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
353580,Manor Park,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,102.9
353580,Manor Park,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.2
353580,Manor Park,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,15.9
353580,Manor Park,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353580,Manor Park,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
353580,Manor Park,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
353580,Manor Park,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
353580,Manor Park,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
353580,Manor Park,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
353580,Manor Park,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
353580,Manor Park,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
353580,Manor Park,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
353580,Manor Park,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
353580,Manor Park,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,36.65
353580,Manor Park,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,29.17
353580,Manor Park,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
353580,Manor Park,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
353580,Manor Park,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
353580,Manor Park,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
353580,Manor Park,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
353580,Manor Park,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
353580,Manor Park,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
353580,Manor Park,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.63
353580,Manor Park,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.92
353580,Manor Park,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.27
353580,Manor Park,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,38.9
353580,Manor Park,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.7
353580,Manor Park,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
353580,Manor Park,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
353580,Manor Park,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
353580,Manor Park,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.47
353580,Manor Park,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
353580,Manor Park,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.68
353580,Manor Park,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
353580,Manor Park,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.35
353580,Manor Park,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (RMS),A,32.6
353580,Manor Park,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
353580,Manor Park,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.6
353580,Manor Park,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.7
353580,Manor Park,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,15.9
353580,Manor Park,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353580,Manor Park,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
353580,Manor Park,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
353580,Manor Park,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
353580,Manor Park,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
353580,Manor Park,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
353580,Manor Park,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
353580,Manor Park,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
353580,Manor Park,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
353580,Manor Park,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,33.31
353580,Manor Park,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,29.92
353580,Manor Park,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.62
353580,Manor Park,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
353580,Manor Park,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
353580,Manor Park,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
353580,Manor Park,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
353580,Manor Park,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
353580,Manor Park,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
353580,Manor Park,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
353580,Manor Park,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.19
353580,Manor Park,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.48
353580,Manor Park,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.31
353580,Manor Park,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,28.5
353580,Manor Park,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.6
353580,Manor Park,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
353580,Manor Park,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
353580,Manor Park,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
353580,Manor Park,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.73
353580,Manor Park,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
353580,Manor Park,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.93
353580,Manor Park,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.85
353580,Manor Park,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.25
353580,Manor Park,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (RMS),A,41.0
353580,Manor Park,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.9
353580,Manor Park,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.8
353580,Manor Park,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,96.1
353580,Manor Park,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,15.9
353580,Manor Park,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353580,Manor Park,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
353580,Manor Park,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353580,Manor Park,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
353580,Manor Park,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
353580,Manor Park,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
353580,Manor Park,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
353580,Manor Park,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
353580,Manor Park,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
353580,Manor Park,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,30.12
353580,Manor Park,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,30.33
353580,Manor Park,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,33.55
353580,Manor Park,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
353580,Manor Park,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
353580,Manor Park,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
353580,Manor Park,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
353580,Manor Park,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
353580,Manor Park,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
353580,Manor Park,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
353580,Manor Park,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.62
353580,Manor Park,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.79
353580,Manor Park,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.98
353580,Manor Park,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,39.8
353580,Manor Park,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.9
353580,Manor Park,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
353580,Manor Park,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
353580,Manor Park,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
353580,Manor Park,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.26
353580,Manor Park,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
353580,Manor Park,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.94
353580,Manor Park,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.77
353580,Manor Park,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.48
353580,Manor Park,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (RMS),A,32.3
353580,Manor Park,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.2
353580,Manor Park,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.9
353580,Manor Park,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.4
353580,Manor Park,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,15.9
353580,Manor Park,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353580,Manor Park,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
353580,Manor Park,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353580,Manor Park,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
353580,Manor Park,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
353580,Manor Park,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
353580,Manor Park,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
353580,Manor Park,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
353580,Manor Park,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
353580,Manor Park,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,35.57
353580,Manor Park,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,29.56
353580,Manor Park,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.46
353580,Manor Park,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
353580,Manor Park,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
353580,Manor Park,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
353580,Manor Park,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
353580,Manor Park,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
353580,Manor Park,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
353580,Manor Park,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
353580,Manor Park,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.36
353580,Manor Park,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.07
353580,Manor Park,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.31
353580,Manor Park,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,38.9
353580,Manor Park,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.5
353580,Manor Park,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
353580,Manor Park,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
