Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
353580,Manor Park,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.46
353580,Manor Park,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
353580,Manor Park,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.88
353580,Manor Park,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.76
353580,Manor Park,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.42
353580,Manor Park,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (RMS),A,35.1
353580,Manor Park,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.4
353580,Manor Park,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,100.6
353580,Manor Park,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.6
353580,Manor Park,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,15.9
353580,Manor Park,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353580,Manor Park,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
353580,Manor Park,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353580,Manor Park,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
353580,Manor Park,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
353580,Manor Park,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
353580,Manor Park,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
353580,Manor Park,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
353580,Manor Park,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
353580,Manor Park,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,38.25
353580,Manor Park,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,33.83
353580,Manor Park,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,30.74
353580,Manor Park,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
353580,Manor Park,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
353580,Manor Park,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
353580,Manor Park,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
353580,Manor Park,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353580,Manor Park,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
353580,Manor Park,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.28
353580,Manor Park,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.46
353580,Manor Park,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.36
353580,Manor Park,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,41.5
353580,Manor Park,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,83.2
353580,Manor Park,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
353580,Manor Park,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
353580,Manor Park,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.07
353580,Manor Park,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.04
353580,Manor Park,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
353580,Manor Park,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.94
353580,Manor Park,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.6
353580,Manor Park,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.74
353580,Manor Park,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (RMS),A,56.1
353580,Manor Park,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
353580,Manor Park,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,103.6
353580,Manor Park,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.2
353580,Manor Park,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,16.0
353580,Manor Park,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353580,Manor Park,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
353580,Manor Park,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353580,Manor Park,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
353580,Manor Park,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
353580,Manor Park,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
353580,Manor Park,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
353580,Manor Park,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
353580,Manor Park,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
353580,Manor Park,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,33.22
353580,Manor Park,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,35.06
353580,Manor Park,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.1
353580,Manor Park,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
353580,Manor Park,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
353580,Manor Park,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
353580,Manor Park,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
353580,Manor Park,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
353580,Manor Park,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353580,Manor Park,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
353580,Manor Park,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.87
353580,Manor Park,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.87
353580,Manor Park,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.33
353580,Manor Park,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,47.0
353580,Manor Park,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.6
353580,Manor Park,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
353580,Manor Park,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
353580,Manor Park,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
353580,Manor Park,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.81
353580,Manor Park,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
353580,Manor Park,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.17
353580,Manor Park,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.56
353580,Manor Park,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.85
353580,Manor Park,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (RMS),A,54.4
353580,Manor Park,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
353580,Manor Park,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,103.4
353580,Manor Park,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.8
353580,Manor Park,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,16.1
353580,Manor Park,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353580,Manor Park,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
353580,Manor Park,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353580,Manor Park,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
353580,Manor Park,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
353580,Manor Park,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
353580,Manor Park,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
353580,Manor Park,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
353580,Manor Park,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
353580,Manor Park,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,35.04
353580,Manor Park,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,34.43
353580,Manor Park,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.18
353580,Manor Park,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
353580,Manor Park,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
353580,Manor Park,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
353580,Manor Park,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
353580,Manor Park,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
353580,Manor Park,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
353580,Manor Park,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
353580,Manor Park,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.21
353580,Manor Park,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.12
353580,Manor Park,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.75
353580,Manor Park,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,45.9
353580,Manor Park,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.2
353580,Manor Park,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
353580,Manor Park,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
353580,Manor Park,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
353580,Manor Park,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.8
353580,Manor Park,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
353580,Manor Park,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.42
353580,Manor Park,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.07
353580,Manor Park,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.48
353580,Manor Park,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (RMS),A,39.0
353580,Manor Park,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
353580,Manor Park,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
353580,Manor Park,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.4
353580,Manor Park,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,16.1
353580,Manor Park,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353580,Manor Park,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
353580,Manor Park,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353580,Manor Park,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
353580,Manor Park,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
353580,Manor Park,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
353580,Manor Park,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
353580,Manor Park,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
353580,Manor Park,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
353580,Manor Park,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,35.63
353580,Manor Park,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,29.18
353580,Manor Park,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,29.24
353580,Manor Park,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
353580,Manor Park,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
353580,Manor Park,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
353580,Manor Park,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
353580,Manor Park,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
353580,Manor Park,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
353580,Manor Park,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
353580,Manor Park,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.44
353580,Manor Park,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.54
353580,Manor Park,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.44
353580,Manor Park,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,38.4
353580,Manor Park,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.8
353580,Manor Park,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
353580,Manor Park,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
353580,Manor Park,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
353580,Manor Park,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.96
353580,Manor Park,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
353580,Manor Park,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.54
353580,Manor Park,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.1
353580,Manor Park,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.24
353580,Manor Park,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (RMS),A,29.4
353580,Manor Park,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
353580,Manor Park,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.4
353580,Manor Park,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.6
353580,Manor Park,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,16.1
353580,Manor Park,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353580,Manor Park,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
353580,Manor Park,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353580,Manor Park,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
353580,Manor Park,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
353580,Manor Park,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
353580,Manor Park,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
353580,Manor Park,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
353580,Manor Park,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
353580,Manor Park,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,32.97
353580,Manor Park,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.64
353580,Manor Park,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,29.68
353580,Manor Park,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
353580,Manor Park,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
353580,Manor Park,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
353580,Manor Park,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
353580,Manor Park,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
353580,Manor Park,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
353580,Manor Park,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353580,Manor Park,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.33
353580,Manor Park,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.59
353580,Manor Park,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.25
353580,Manor Park,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,46.8
353580,Manor Park,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,91.9
353580,Manor Park,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
353580,Manor Park,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
353580,Manor Park,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
353580,Manor Park,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.7
353580,Manor Park,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
353580,Manor Park,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.64
353580,Manor Park,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.76
353580,Manor Park,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.36
353580,Manor Park,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (RMS),A,43.6
353580,Manor Park,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.6
353580,Manor Park,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,104.0
353580,Manor Park,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.1
353580,Manor Park,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,16.1
353580,Manor Park,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353580,Manor Park,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
353580,Manor Park,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353580,Manor Park,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
353580,Manor Park,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
353580,Manor Park,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
353580,Manor Park,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
353580,Manor Park,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
353580,Manor Park,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
353580,Manor Park,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,38.97
353580,Manor Park,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,34.35
353580,Manor Park,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,34.61
353580,Manor Park,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
353580,Manor Park,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
353580,Manor Park,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
353580,Manor Park,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
353580,Manor Park,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
353580,Manor Park,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
353580,Manor Park,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
353580,Manor Park,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.25
353580,Manor Park,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.53
353580,Manor Park,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.73
353580,Manor Park,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,48.7
353580,Manor Park,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,95.5
353580,Manor Park,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
353580,Manor Park,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
353580,Manor Park,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
353580,Manor Park,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.84
353580,Manor Park,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
353580,Manor Park,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.37
353580,Manor Park,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.81
353580,Manor Park,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.56
353580,Manor Park,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (RMS),A,29.9
353580,Manor Park,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
353580,Manor Park,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.8
353580,Manor Park,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.1
353580,Manor Park,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,16.1
353580,Manor Park,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353580,Manor Park,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
353580,Manor Park,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353580,Manor Park,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
353580,Manor Park,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353580,Manor Park,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
353580,Manor Park,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
353580,Manor Park,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
353580,Manor Park,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
353580,Manor Park,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,37.63
353580,Manor Park,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.34
353580,Manor Park,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.29
353580,Manor Park,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
353580,Manor Park,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
353580,Manor Park,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
353580,Manor Park,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
353580,Manor Park,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353580,Manor Park,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353580,Manor Park,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
353580,Manor Park,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.68
353580,Manor Park,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.12
353580,Manor Park,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.98
353580,Manor Park,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,53.0
353580,Manor Park,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,102.7
353580,Manor Park,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
353580,Manor Park,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.3
353580,Manor Park,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
353580,Manor Park,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.52
353580,Manor Park,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
353580,Manor Park,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.43
353580,Manor Park,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.66
353580,Manor Park,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.9
353580,Manor Park,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (RMS),A,35.9
353580,Manor Park,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.3
353580,Manor Park,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.4
353580,Manor Park,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.7
353580,Manor Park,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,16.1
353580,Manor Park,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353580,Manor Park,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
353580,Manor Park,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353580,Manor Park,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
353580,Manor Park,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
353580,Manor Park,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
353580,Manor Park,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
353580,Manor Park,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
353580,Manor Park,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
353580,Manor Park,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,41.12
353580,Manor Park,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,32.78
353580,Manor Park,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,31.88
353580,Manor Park,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
353580,Manor Park,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
353580,Manor Park,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
353580,Manor Park,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
353580,Manor Park,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
353580,Manor Park,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
353580,Manor Park,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
353580,Manor Park,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.92
353580,Manor Park,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.4
353580,Manor Park,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.35
353580,Manor Park,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,47.9
353580,Manor Park,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,102.6
353580,Manor Park,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
353580,Manor Park,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.9
353580,Manor Park,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
353580,Manor Park,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.42
353580,Manor Park,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
353580,Manor Park,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.69
353580,Manor Park,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.29
353580,Manor Park,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.67
353580,Manor Park,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (RMS),A,27.9
353580,Manor Park,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.4
353580,Manor Park,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.7
353580,Manor Park,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.1
353580,Manor Park,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,16.2
353580,Manor Park,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353580,Manor Park,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
353580,Manor Park,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353580,Manor Park,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
353580,Manor Park,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
353580,Manor Park,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
353580,Manor Park,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
353580,Manor Park,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
353580,Manor Park,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
353580,Manor Park,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,42.61
353580,Manor Park,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,33.69
353580,Manor Park,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,35.02
353580,Manor Park,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
353580,Manor Park,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
353580,Manor Park,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
353580,Manor Park,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
353580,Manor Park,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
353580,Manor Park,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
353580,Manor Park,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
353580,Manor Park,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.73
353580,Manor Park,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.97
353580,Manor Park,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.5
353580,Manor Park,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,47.0
353580,Manor Park,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,101.9
353580,Manor Park,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
353580,Manor Park,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.7
353580,Manor Park,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
353580,Manor Park,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.39
353580,Manor Park,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
353580,Manor Park,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.08
353580,Manor Park,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.27
353580,Manor Park,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.15
353580,Manor Park,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (RMS),A,31.1
353580,Manor Park,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.1
353580,Manor Park,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.6
353580,Manor Park,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.3
353580,Manor Park,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,16.2
353580,Manor Park,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353580,Manor Park,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
353580,Manor Park,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353580,Manor Park,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
353580,Manor Park,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
353580,Manor Park,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
353580,Manor Park,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
353580,Manor Park,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
353580,Manor Park,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
353580,Manor Park,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,41.81
353580,Manor Park,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,33.25
353580,Manor Park,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,36.65
353580,Manor Park,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
353580,Manor Park,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
353580,Manor Park,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
353580,Manor Park,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
353580,Manor Park,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353580,Manor Park,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
353580,Manor Park,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
353580,Manor Park,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.59
353580,Manor Park,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.87
353580,Manor Park,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.69
353580,Manor Park,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,39.4
353580,Manor Park,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,97.3
353580,Manor Park,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
353580,Manor Park,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.8
353580,Manor Park,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
353580,Manor Park,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.62
353580,Manor Park,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
353580,Manor Park,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.84
353580,Manor Park,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.89
353580,Manor Park,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.84
353580,Manor Park,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (RMS),A,40.6
353580,Manor Park,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.7
353580,Manor Park,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,109.6
353580,Manor Park,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.1
353580,Manor Park,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,16.3
353580,Manor Park,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353580,Manor Park,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
353580,Manor Park,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353580,Manor Park,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
353580,Manor Park,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
353580,Manor Park,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
353580,Manor Park,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
353580,Manor Park,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
353580,Manor Park,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
353580,Manor Park,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,41.43
353580,Manor Park,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,39.76
353580,Manor Park,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,39.53
353580,Manor Park,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
353580,Manor Park,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
353580,Manor Park,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
353580,Manor Park,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
353580,Manor Park,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
353580,Manor Park,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
353580,Manor Park,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
353580,Manor Park,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.42
353580,Manor Park,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.24
353580,Manor Park,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.39
353580,Manor Park,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,27.9
353580,Manor Park,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.6
353580,Manor Park,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.3
353580,Manor Park,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.9
353580,Manor Park,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
353580,Manor Park,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.43
353580,Manor Park,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
353580,Manor Park,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.2
353580,Manor Park,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.7
353580,Manor Park,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.47
353580,Manor Park,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (RMS),A,44.2
353580,Manor Park,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.7
353580,Manor Park,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,116.2
353580,Manor Park,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.2
353580,Manor Park,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,16.3
353580,Manor Park,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353580,Manor Park,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
353580,Manor Park,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353580,Manor Park,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
353580,Manor Park,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353580,Manor Park,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
353580,Manor Park,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
353580,Manor Park,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
353580,Manor Park,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
353580,Manor Park,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,40.62
353580,Manor Park,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,44.95
353580,Manor Park,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,38.86
353580,Manor Park,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
353580,Manor Park,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
353580,Manor Park,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
353580,Manor Park,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
353580,Manor Park,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
353580,Manor Park,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
353580,Manor Park,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
353580,Manor Park,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.39
353580,Manor Park,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.74
353580,Manor Park,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.79
353580,Manor Park,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,34.2
353580,Manor Park,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,105.0
353580,Manor Park,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
353580,Manor Park,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.6
353580,Manor Park,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
353580,Manor Park,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.84
353580,Manor Park,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
353580,Manor Park,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.38
353580,Manor Park,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.41
353580,Manor Park,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.11
353580,Manor Park,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (RMS),A,46.3
353580,Manor Park,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.3
353580,Manor Park,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,119.2
353580,Manor Park,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.3
353580,Manor Park,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,16.3
353580,Manor Park,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353580,Manor Park,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
353580,Manor Park,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353580,Manor Park,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
353580,Manor Park,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353580,Manor Park,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
353580,Manor Park,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
353580,Manor Park,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
353580,Manor Park,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
353580,Manor Park,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,43.77
353580,Manor Park,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,46.15
353580,Manor Park,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,40.9
353580,Manor Park,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
353580,Manor Park,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
353580,Manor Park,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
353580,Manor Park,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
353580,Manor Park,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
353580,Manor Park,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
353580,Manor Park,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
353580,Manor Park,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.9
353580,Manor Park,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.73
353580,Manor Park,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
353580,Manor Park,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,37.9
353580,Manor Park,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,107.0
353580,Manor Park,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.4
353580,Manor Park,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.2
353580,Manor Park,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
353580,Manor Park,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.62
353580,Manor Park,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
353580,Manor Park,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.66
353580,Manor Park,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.4
353580,Manor Park,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.25
353580,Manor Park,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (RMS),A,39.7
353580,Manor Park,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.6
353580,Manor Park,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,119.3
353580,Manor Park,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.6
353580,Manor Park,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,16.4
353580,Manor Park,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353580,Manor Park,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
353580,Manor Park,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353580,Manor Park,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
353580,Manor Park,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353580,Manor Park,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
353580,Manor Park,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
353580,Manor Park,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
353580,Manor Park,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
353580,Manor Park,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,46.56
353580,Manor Park,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,45.13
353580,Manor Park,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,38.25
353580,Manor Park,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
353580,Manor Park,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
353580,Manor Park,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
353580,Manor Park,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
353580,Manor Park,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353580,Manor Park,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
353580,Manor Park,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
353580,Manor Park,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.58
353580,Manor Park,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.7
353580,Manor Park,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.21
353580,Manor Park,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,40.7
353580,Manor Park,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,114.0
353580,Manor Park,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.6
353580,Manor Park,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.9
353580,Manor Park,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
353580,Manor Park,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.65
353580,Manor Park,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
353580,Manor Park,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.61
353580,Manor Park,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.99
353580,Manor Park,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.58
353580,Manor Park,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (RMS),A,34.1
353580,Manor Park,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.8
353580,Manor Park,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,117.7
353580,Manor Park,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,98.6
353580,Manor Park,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,16.4
353580,Manor Park,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353580,Manor Park,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
353580,Manor Park,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353580,Manor Park,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
353580,Manor Park,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353580,Manor Park,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
353580,Manor Park,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
353580,Manor Park,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
353580,Manor Park,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
353580,Manor Park,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,49.19
353580,Manor Park,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,45.69
353580,Manor Park,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,41.79
353580,Manor Park,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
353580,Manor Park,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
353580,Manor Park,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
353580,Manor Park,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
353580,Manor Park,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353580,Manor Park,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
353580,Manor Park,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
353580,Manor Park,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.35
353580,Manor Park,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.22
353580,Manor Park,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.98
353580,Manor Park,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,44.2
353580,Manor Park,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,113.4
353580,Manor Park,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.1
353580,Manor Park,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
353580,Manor Park,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
353580,Manor Park,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.49
353580,Manor Park,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
353580,Manor Park,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.66
353580,Manor Park,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.11
353580,Manor Park,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.07
353580,Manor Park,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (RMS),A,30.4
353580,Manor Park,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.4
353580,Manor Park,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,114.5
353580,Manor Park,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,104.7
353580,Manor Park,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,16.4
353580,Manor Park,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353580,Manor Park,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
353580,Manor Park,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353580,Manor Park,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
353580,Manor Park,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
353580,Manor Park,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
353580,Manor Park,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
353580,Manor Park,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
353580,Manor Park,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
353580,Manor Park,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,49.02
353580,Manor Park,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,44.33
353580,Manor Park,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,42.05
353580,Manor Park,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
353580,Manor Park,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
353580,Manor Park,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
353580,Manor Park,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
353580,Manor Park,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353580,Manor Park,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
353580,Manor Park,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
