Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.54
353580,Manor Park,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.02
353580,Manor Park,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.88
353580,Manor Park,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,36.8
353580,Manor Park,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,105.6
353580,Manor Park,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.8
353580,Manor Park,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.4
353580,Manor Park,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
353580,Manor Park,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.28
353580,Manor Park,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
353580,Manor Park,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.24
353580,Manor Park,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.75
353580,Manor Park,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.89
353580,Manor Park,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (RMS),A,36.9
353580,Manor Park,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.8
353580,Manor Park,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,112.3
353580,Manor Park,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,107.9
353580,Manor Park,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,16.4
353580,Manor Park,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353580,Manor Park,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
353580,Manor Park,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353580,Manor Park,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
353580,Manor Park,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
353580,Manor Park,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
353580,Manor Park,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
353580,Manor Park,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
353580,Manor Park,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
353580,Manor Park,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,44.78
353580,Manor Park,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,43.77
353580,Manor Park,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,44.77
353580,Manor Park,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
353580,Manor Park,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
353580,Manor Park,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
353580,Manor Park,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
353580,Manor Park,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
353580,Manor Park,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
353580,Manor Park,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.71
353580,Manor Park,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.73
353580,Manor Park,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.16
353580,Manor Park,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,44.3
353580,Manor Park,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,113.5
353580,Manor Park,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
353580,Manor Park,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.1
353580,Manor Park,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
353580,Manor Park,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.92
353580,Manor Park,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
353580,Manor Park,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.59
353580,Manor Park,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.76
353580,Manor Park,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.5
353580,Manor Park,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (RMS),A,38.4
353580,Manor Park,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.2
353580,Manor Park,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,119.8
353580,Manor Park,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.8
353580,Manor Park,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,16.5
353580,Manor Park,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353580,Manor Park,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
353580,Manor Park,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353580,Manor Park,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
353580,Manor Park,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
353580,Manor Park,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
353580,Manor Park,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
353580,Manor Park,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
353580,Manor Park,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
353580,Manor Park,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,48.29
353580,Manor Park,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,45.49
353580,Manor Park,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,44.65
353580,Manor Park,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
353580,Manor Park,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
353580,Manor Park,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
353580,Manor Park,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
353580,Manor Park,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353580,Manor Park,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353580,Manor Park,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353580,Manor Park,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.64
353580,Manor Park,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.26
353580,Manor Park,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.78
353580,Manor Park,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,53.2
353580,Manor Park,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,121.4
353580,Manor Park,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
353580,Manor Park,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,97.6
353580,Manor Park,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
353580,Manor Park,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.03
353580,Manor Park,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
353580,Manor Park,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.33
353580,Manor Park,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.08
353580,Manor Park,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.58
353580,Manor Park,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (RMS),A,39.6
353580,Manor Park,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
353580,Manor Park,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,113.0
353580,Manor Park,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,97.2
353580,Manor Park,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,16.4
353580,Manor Park,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353580,Manor Park,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
353580,Manor Park,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353580,Manor Park,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
353580,Manor Park,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
353580,Manor Park,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
353580,Manor Park,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
353580,Manor Park,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
353580,Manor Park,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
353580,Manor Park,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,47.97
353580,Manor Park,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,42.34
353580,Manor Park,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,47.36
353580,Manor Park,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
353580,Manor Park,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
353580,Manor Park,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
353580,Manor Park,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
353580,Manor Park,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353580,Manor Park,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
353580,Manor Park,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
353580,Manor Park,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.49
353580,Manor Park,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.62
353580,Manor Park,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.39
353580,Manor Park,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,38.0
353580,Manor Park,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,116.8
353580,Manor Park,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
353580,Manor Park,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.7
353580,Manor Park,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
353580,Manor Park,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.05
353580,Manor Park,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
353580,Manor Park,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.47
353580,Manor Park,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.91
353580,Manor Park,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.62
353580,Manor Park,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (RMS),A,34.4
353580,Manor Park,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.2
353580,Manor Park,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,112.5
353580,Manor Park,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,93.3
353580,Manor Park,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,16.3
353580,Manor Park,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353580,Manor Park,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
353580,Manor Park,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353580,Manor Park,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
353580,Manor Park,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353580,Manor Park,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
353580,Manor Park,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
353580,Manor Park,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
353580,Manor Park,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
353580,Manor Park,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,48.95
353580,Manor Park,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,46.53
353580,Manor Park,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,44.01
353580,Manor Park,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
353580,Manor Park,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
353580,Manor Park,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
353580,Manor Park,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
353580,Manor Park,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353580,Manor Park,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353580,Manor Park,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353580,Manor Park,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.56
353580,Manor Park,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.26
353580,Manor Park,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.3
353580,Manor Park,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,47.8
353580,Manor Park,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,125.6
353580,Manor Park,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
353580,Manor Park,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.6
353580,Manor Park,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
353580,Manor Park,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.3
353580,Manor Park,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
353580,Manor Park,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.44
353580,Manor Park,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.74
353580,Manor Park,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.31
353580,Manor Park,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (RMS),A,29.6
353580,Manor Park,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.8
353580,Manor Park,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,115.6
353580,Manor Park,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,104.9
353580,Manor Park,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,16.2
353580,Manor Park,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353580,Manor Park,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
353580,Manor Park,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353580,Manor Park,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
353580,Manor Park,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353580,Manor Park,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
353580,Manor Park,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
353580,Manor Park,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
353580,Manor Park,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
353580,Manor Park,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,52.99
353580,Manor Park,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,46.01
353580,Manor Park,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,46.61
353580,Manor Park,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
353580,Manor Park,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
353580,Manor Park,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
353580,Manor Park,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
353580,Manor Park,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353580,Manor Park,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
353580,Manor Park,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
353580,Manor Park,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.38
353580,Manor Park,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.9
353580,Manor Park,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.99
353580,Manor Park,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,47.0
353580,Manor Park,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,120.7
353580,Manor Park,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
353580,Manor Park,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.3
353580,Manor Park,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
353580,Manor Park,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.42
353580,Manor Park,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
353580,Manor Park,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.6
353580,Manor Park,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.9
353580,Manor Park,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.44
353580,Manor Park,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (RMS),A,48.0
353580,Manor Park,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.1
353580,Manor Park,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,124.5
353580,Manor Park,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.8
353580,Manor Park,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,16.3
353580,Manor Park,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353580,Manor Park,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
353580,Manor Park,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353580,Manor Park,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
353580,Manor Park,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353580,Manor Park,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
353580,Manor Park,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
353580,Manor Park,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
353580,Manor Park,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
353580,Manor Park,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,48.98
353580,Manor Park,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,46.8
353580,Manor Park,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,42.43
353580,Manor Park,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
353580,Manor Park,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
353580,Manor Park,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
353580,Manor Park,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
353580,Manor Park,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
353580,Manor Park,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
353580,Manor Park,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
353580,Manor Park,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.88
353580,Manor Park,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.7
353580,Manor Park,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.84
353580,Manor Park,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,44.4
353580,Manor Park,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,119.0
353580,Manor Park,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.4
353580,Manor Park,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,86.2
353580,Manor Park,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
353580,Manor Park,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.28
353580,Manor Park,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
353580,Manor Park,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.94
353580,Manor Park,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.98
353580,Manor Park,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.18
353580,Manor Park,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (RMS),A,30.1
353580,Manor Park,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.7
353580,Manor Park,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,109.1
353580,Manor Park,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.2
353580,Manor Park,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,16.4
353580,Manor Park,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353580,Manor Park,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
353580,Manor Park,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353580,Manor Park,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
353580,Manor Park,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353580,Manor Park,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
353580,Manor Park,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
353580,Manor Park,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
353580,Manor Park,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
353580,Manor Park,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,49.83
353580,Manor Park,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,43.67
353580,Manor Park,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,42.02
353580,Manor Park,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
353580,Manor Park,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
353580,Manor Park,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
353580,Manor Park,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
353580,Manor Park,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353580,Manor Park,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
353580,Manor Park,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
353580,Manor Park,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.64
353580,Manor Park,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.22
353580,Manor Park,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.14
353580,Manor Park,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,40.3
353580,Manor Park,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,118.5
353580,Manor Park,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
353580,Manor Park,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.0
353580,Manor Park,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
353580,Manor Park,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.95
353580,Manor Park,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
353580,Manor Park,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.52
353580,Manor Park,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.76
353580,Manor Park,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.45
353580,Manor Park,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (RMS),A,27.1
353580,Manor Park,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,102.5
353580,Manor Park,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,112.7
353580,Manor Park,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.6
353580,Manor Park,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,16.5
353580,Manor Park,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353580,Manor Park,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
353580,Manor Park,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353580,Manor Park,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
353580,Manor Park,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353580,Manor Park,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
353580,Manor Park,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
353580,Manor Park,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
353580,Manor Park,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
353580,Manor Park,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,53.16
353580,Manor Park,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,45.97
353580,Manor Park,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,45.59
353580,Manor Park,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
353580,Manor Park,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
353580,Manor Park,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
353580,Manor Park,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
353580,Manor Park,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353580,Manor Park,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
353580,Manor Park,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
353580,Manor Park,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.53
353580,Manor Park,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.85
353580,Manor Park,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.89
353580,Manor Park,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,20.4
353580,Manor Park,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,102.2
353580,Manor Park,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.5
353580,Manor Park,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.5
353580,Manor Park,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
353580,Manor Park,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.95
353580,Manor Park,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
353580,Manor Park,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.52
353580,Manor Park,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.39
353580,Manor Park,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.5
353580,Manor Park,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (RMS),A,46.0
353580,Manor Park,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,107.5
353580,Manor Park,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,128.2
353580,Manor Park,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.1
353580,Manor Park,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,16.4
353580,Manor Park,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353580,Manor Park,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
353580,Manor Park,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353580,Manor Park,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
353580,Manor Park,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353580,Manor Park,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
353580,Manor Park,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
353580,Manor Park,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
353580,Manor Park,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
353580,Manor Park,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,50.05
353580,Manor Park,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,53.24
353580,Manor Park,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,41.39
353580,Manor Park,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
353580,Manor Park,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
353580,Manor Park,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
353580,Manor Park,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
353580,Manor Park,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353580,Manor Park,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353580,Manor Park,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
353580,Manor Park,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.37
353580,Manor Park,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.91
353580,Manor Park,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.26
353580,Manor Park,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,55.1
353580,Manor Park,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,112.4
353580,Manor Park,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.7
353580,Manor Park,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.9
353580,Manor Park,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
353580,Manor Park,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
353580,Manor Park,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
353580,Manor Park,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.2
353580,Manor Park,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.04
353580,Manor Park,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.55
353580,Manor Park,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (RMS),A,62.5
353580,Manor Park,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.3
353580,Manor Park,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,136.9
353580,Manor Park,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.9
353580,Manor Park,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,16.4
353580,Manor Park,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353580,Manor Park,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
353580,Manor Park,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353580,Manor Park,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
353580,Manor Park,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353580,Manor Park,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
353580,Manor Park,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
353580,Manor Park,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
353580,Manor Park,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
353580,Manor Park,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,48.57
353580,Manor Park,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,54.95
353580,Manor Park,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,31.81
353580,Manor Park,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
353580,Manor Park,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
353580,Manor Park,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
353580,Manor Park,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
353580,Manor Park,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
353580,Manor Park,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
353580,Manor Park,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
353580,Manor Park,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.88
353580,Manor Park,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.4
353580,Manor Park,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
353580,Manor Park,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,68.6
353580,Manor Park,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,105.9
353580,Manor Park,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.0
353580,Manor Park,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
353580,Manor Park,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
353580,Manor Park,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.15
353580,Manor Park,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.2
353580,Manor Park,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.06
353580,Manor Park,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.76
353580,Manor Park,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (RMS),A,50.4
353580,Manor Park,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.3
353580,Manor Park,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,124.4
353580,Manor Park,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.3
353580,Manor Park,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,16.5
353580,Manor Park,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353580,Manor Park,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
353580,Manor Park,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353580,Manor Park,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
353580,Manor Park,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353580,Manor Park,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
353580,Manor Park,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
353580,Manor Park,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
353580,Manor Park,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
353580,Manor Park,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,45.08
353580,Manor Park,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,53.46
353580,Manor Park,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.54
353580,Manor Park,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
353580,Manor Park,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
353580,Manor Park,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
353580,Manor Park,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
353580,Manor Park,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
353580,Manor Park,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
353580,Manor Park,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
353580,Manor Park,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.34
353580,Manor Park,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.8
353580,Manor Park,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
353580,Manor Park,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,60.6
353580,Manor Park,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,85.9
353580,Manor Park,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.0
353580,Manor Park,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
353580,Manor Park,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
353580,Manor Park,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
353580,Manor Park,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
353580,Manor Park,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.36
353580,Manor Park,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.17
353580,Manor Park,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.09
353580,Manor Park,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (RMS),A,28.0
353580,Manor Park,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
353580,Manor Park,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.2
353580,Manor Park,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.9
353580,Manor Park,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,16.5
353580,Manor Park,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353580,Manor Park,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
353580,Manor Park,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353580,Manor Park,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
353580,Manor Park,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353580,Manor Park,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
353580,Manor Park,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
353580,Manor Park,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
353580,Manor Park,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
353580,Manor Park,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,40.7
353580,Manor Park,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,45.97
353580,Manor Park,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.94
353580,Manor Park,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
353580,Manor Park,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
353580,Manor Park,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
353580,Manor Park,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
353580,Manor Park,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
353580,Manor Park,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
353580,Manor Park,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
353580,Manor Park,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
353580,Manor Park,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.97
353580,Manor Park,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
353580,Manor Park,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (RMS),A,28.3
353580,Manor Park,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
353580,Manor Park,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
353580,Manor Park,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
353580,Manor Park,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
353580,Manor Park,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.94
353580,Manor Park,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
353580,Manor Park,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.46
353580,Manor Park,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.82
353580,Manor Park,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
353580,Manor Park,2024-01-20T23:50:00.000+00:00,feeder,1,N Current (RMS),A,37.5
353580,Manor Park,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
353580,Manor Park,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
353580,Manor Park,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
353580,Manor Park,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,19.9
353580,Manor Park,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353580,Manor Park,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
353580,Manor Park,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353580,Manor Park,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
353580,Manor Park,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353580,Manor Park,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
353580,Manor Park,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
353580,Manor Park,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
353580,Manor Park,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
353580,Manor Park,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.8
353580,Manor Park,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.79
353580,Manor Park,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.91
353580,Manor Park,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
353580,Manor Park,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
353580,Manor Park,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
353580,Manor Park,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
353580,Manor Park,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
353580,Manor Park,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353580,Manor Park,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
353580,Manor Park,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.79
353580,Manor Park,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
353580,Manor Park,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
353580,Manor Park,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
353580,Manor Park,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
353580,Manor Park,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
353580,Manor Park,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
353580,Manor Park,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
353580,Manor Park,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.85
353580,Manor Park,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
353580,Manor Park,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.55
353580,Manor Park,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.43
353580,Manor Park,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.27
353580,Manor Park,2024-01-20T23:40:00.000+00:00,feeder,1,N Current (RMS),A,31.6
353580,Manor Park,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
353580,Manor Park,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
353580,Manor Park,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
353580,Manor Park,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,19.9
353580,Manor Park,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353580,Manor Park,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
353580,Manor Park,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353580,Manor Park,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
353580,Manor Park,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353580,Manor Park,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
353580,Manor Park,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
353580,Manor Park,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
353580,Manor Park,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
353580,Manor Park,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.35
353580,Manor Park,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.1
353580,Manor Park,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.89
353580,Manor Park,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
353580,Manor Park,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
353580,Manor Park,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
353580,Manor Park,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
353580,Manor Park,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
353580,Manor Park,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
353580,Manor Park,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
353580,Manor Park,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.15
353580,Manor Park,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
353580,Manor Park,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
353580,Manor Park,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (RMS),A,17.8
353580,Manor Park,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
353580,Manor Park,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
353580,Manor Park,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
353580,Manor Park,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
353580,Manor Park,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.16
353580,Manor Park,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
353580,Manor Park,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.33
353580,Manor Park,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.59
353580,Manor Park,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.05
353580,Manor Park,2024-01-20T23:30:00.000+00:00,feeder,1,N Current (RMS),A,27.9
353580,Manor Park,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
353580,Manor Park,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.7
353580,Manor Park,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
353580,Manor Park,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,19.9
353580,Manor Park,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353580,Manor Park,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
353580,Manor Park,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353580,Manor Park,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
353580,Manor Park,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353580,Manor Park,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
353580,Manor Park,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
353580,Manor Park,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
353580,Manor Park,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
353580,Manor Park,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.48
353580,Manor Park,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.41
353580,Manor Park,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.62
353580,Manor Park,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
353580,Manor Park,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
353580,Manor Park,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
353580,Manor Park,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
353580,Manor Park,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
353580,Manor Park,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
353580,Manor Park,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
353580,Manor Park,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
353580,Manor Park,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
353580,Manor Park,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
353580,Manor Park,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (RMS),A,13.2
353580,Manor Park,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
353580,Manor Park,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
353580,Manor Park,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
353580,Manor Park,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
353580,Manor Park,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.99
353580,Manor Park,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
353580,Manor Park,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.67
353580,Manor Park,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.69
353580,Manor Park,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.72
353580,Manor Park,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (RMS),A,38.6
353580,Manor Park,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
353580,Manor Park,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.9
353580,Manor Park,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
353580,Manor Park,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,20.0
353580,Manor Park,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353580,Manor Park,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
353580,Manor Park,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353580,Manor Park,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
353580,Manor Park,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353580,Manor Park,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
353580,Manor Park,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
353580,Manor Park,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
353580,Manor Park,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
353580,Manor Park,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.04
353580,Manor Park,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.74
353580,Manor Park,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.46
353580,Manor Park,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
