Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
353580,Manor Park,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
353580,Manor Park,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
353580,Manor Park,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
353580,Manor Park,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
353580,Manor Park,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
353580,Manor Park,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.16
353580,Manor Park,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
353580,Manor Park,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
353580,Manor Park,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (RMS),A,12.6
353580,Manor Park,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
353580,Manor Park,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
353580,Manor Park,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
353580,Manor Park,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
353580,Manor Park,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.96
353580,Manor Park,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
353580,Manor Park,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.23
353580,Manor Park,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.94
353580,Manor Park,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.21
353580,Manor Park,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (RMS),A,45.5
353580,Manor Park,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
353580,Manor Park,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.4
353580,Manor Park,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
353580,Manor Park,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,20.0
353580,Manor Park,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353580,Manor Park,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
353580,Manor Park,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353580,Manor Park,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
353580,Manor Park,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353580,Manor Park,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
353580,Manor Park,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
353580,Manor Park,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
353580,Manor Park,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
353580,Manor Park,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.39
353580,Manor Park,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.55
353580,Manor Park,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.67
353580,Manor Park,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
353580,Manor Park,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
353580,Manor Park,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
353580,Manor Park,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
353580,Manor Park,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
353580,Manor Park,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
353580,Manor Park,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
353580,Manor Park,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
353580,Manor Park,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.73
353580,Manor Park,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
353580,Manor Park,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (RMS),A,7.8
353580,Manor Park,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
353580,Manor Park,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
353580,Manor Park,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
353580,Manor Park,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
353580,Manor Park,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.29
353580,Manor Park,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
353580,Manor Park,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.16
353580,Manor Park,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.8
353580,Manor Park,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.02
353580,Manor Park,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (RMS),A,37.1
353580,Manor Park,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
353580,Manor Park,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.5
353580,Manor Park,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
353580,Manor Park,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,20.0
353580,Manor Park,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353580,Manor Park,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
353580,Manor Park,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353580,Manor Park,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
353580,Manor Park,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353580,Manor Park,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
353580,Manor Park,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
353580,Manor Park,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
353580,Manor Park,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
353580,Manor Park,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.32
353580,Manor Park,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.53
353580,Manor Park,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.81
353580,Manor Park,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
353580,Manor Park,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
353580,Manor Park,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
353580,Manor Park,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
353580,Manor Park,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
353580,Manor Park,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
353580,Manor Park,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
353580,Manor Park,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
353580,Manor Park,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.8
353580,Manor Park,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (RMS),A,11.1
353580,Manor Park,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
353580,Manor Park,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
353580,Manor Park,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
353580,Manor Park,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
353580,Manor Park,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.24
353580,Manor Park,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
353580,Manor Park,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.99
353580,Manor Park,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.7
353580,Manor Park,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.77
353580,Manor Park,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (RMS),A,28.1
353580,Manor Park,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
353580,Manor Park,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.3
353580,Manor Park,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
353580,Manor Park,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,20.0
353580,Manor Park,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353580,Manor Park,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
353580,Manor Park,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353580,Manor Park,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
353580,Manor Park,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353580,Manor Park,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
353580,Manor Park,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
353580,Manor Park,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
353580,Manor Park,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
353580,Manor Park,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.93
353580,Manor Park,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.99
353580,Manor Park,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.57
353580,Manor Park,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
353580,Manor Park,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
353580,Manor Park,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
353580,Manor Park,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
353580,Manor Park,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
353580,Manor Park,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
353580,Manor Park,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
353580,Manor Park,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.5
353580,Manor Park,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
353580,Manor Park,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
353580,Manor Park,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (RMS),A,19.3
353580,Manor Park,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
353580,Manor Park,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
353580,Manor Park,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
353580,Manor Park,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
353580,Manor Park,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.13
353580,Manor Park,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
353580,Manor Park,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.43
353580,Manor Park,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.49
353580,Manor Park,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.85
353580,Manor Park,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (RMS),A,28.6
353580,Manor Park,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.9
353580,Manor Park,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.2
353580,Manor Park,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
353580,Manor Park,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,20.0
353580,Manor Park,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353580,Manor Park,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
353580,Manor Park,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353580,Manor Park,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
353580,Manor Park,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353580,Manor Park,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
353580,Manor Park,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
353580,Manor Park,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
353580,Manor Park,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
353580,Manor Park,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.93
353580,Manor Park,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.74
353580,Manor Park,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.14
353580,Manor Park,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
353580,Manor Park,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
353580,Manor Park,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
353580,Manor Park,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
353580,Manor Park,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
353580,Manor Park,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
353580,Manor Park,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
353580,Manor Park,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.07
353580,Manor Park,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.25
353580,Manor Park,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
353580,Manor Park,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (RMS),A,13.2
353580,Manor Park,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
353580,Manor Park,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
353580,Manor Park,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
353580,Manor Park,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
353580,Manor Park,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.62
353580,Manor Park,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
353580,Manor Park,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.96
353580,Manor Park,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.3
353580,Manor Park,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.61
353580,Manor Park,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (RMS),A,39.8
353580,Manor Park,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.6
353580,Manor Park,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.2
353580,Manor Park,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
353580,Manor Park,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,20.0
353580,Manor Park,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353580,Manor Park,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
353580,Manor Park,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353580,Manor Park,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
353580,Manor Park,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353580,Manor Park,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
353580,Manor Park,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
353580,Manor Park,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
353580,Manor Park,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
353580,Manor Park,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.03
353580,Manor Park,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.56
353580,Manor Park,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.7
353580,Manor Park,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
353580,Manor Park,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
353580,Manor Park,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
353580,Manor Park,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
353580,Manor Park,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
353580,Manor Park,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
353580,Manor Park,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
353580,Manor Park,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.7
353580,Manor Park,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
353580,Manor Park,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
353580,Manor Park,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (RMS),A,14.2
353580,Manor Park,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
353580,Manor Park,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
353580,Manor Park,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
353580,Manor Park,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
353580,Manor Park,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.81
353580,Manor Park,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
353580,Manor Park,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.1
353580,Manor Park,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.79
353580,Manor Park,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.89
353580,Manor Park,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (RMS),A,33.9
353580,Manor Park,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
353580,Manor Park,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.9
353580,Manor Park,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
353580,Manor Park,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,20.0
353580,Manor Park,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353580,Manor Park,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
353580,Manor Park,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353580,Manor Park,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
353580,Manor Park,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353580,Manor Park,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
353580,Manor Park,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
353580,Manor Park,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
353580,Manor Park,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
353580,Manor Park,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.8
353580,Manor Park,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.43
353580,Manor Park,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.06
353580,Manor Park,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
353580,Manor Park,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
353580,Manor Park,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
353580,Manor Park,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
353580,Manor Park,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
353580,Manor Park,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
353580,Manor Park,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.66
353580,Manor Park,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.67
353580,Manor Park,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
353580,Manor Park,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (RMS),A,20.5
353580,Manor Park,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
353580,Manor Park,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
353580,Manor Park,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
353580,Manor Park,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
353580,Manor Park,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.85
353580,Manor Park,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
353580,Manor Park,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.51
353580,Manor Park,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.25
353580,Manor Park,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.26
353580,Manor Park,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (RMS),A,37.3
353580,Manor Park,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.8
353580,Manor Park,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.8
353580,Manor Park,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
353580,Manor Park,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,20.0
353580,Manor Park,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353580,Manor Park,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
353580,Manor Park,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
353580,Manor Park,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
353580,Manor Park,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353580,Manor Park,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
353580,Manor Park,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
353580,Manor Park,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
353580,Manor Park,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
353580,Manor Park,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.17
353580,Manor Park,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.92
353580,Manor Park,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.79
353580,Manor Park,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
353580,Manor Park,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
353580,Manor Park,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
353580,Manor Park,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
353580,Manor Park,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
353580,Manor Park,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
353580,Manor Park,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
353580,Manor Park,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
353580,Manor Park,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
353580,Manor Park,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
353580,Manor Park,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (RMS),A,10.2
353580,Manor Park,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
353580,Manor Park,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
353580,Manor Park,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
353580,Manor Park,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
353580,Manor Park,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.52
353580,Manor Park,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
353580,Manor Park,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.95
353580,Manor Park,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.79
353580,Manor Park,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.33
353580,Manor Park,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (RMS),A,38.9
353580,Manor Park,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.1
353580,Manor Park,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
353580,Manor Park,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
353580,Manor Park,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,20.0
353580,Manor Park,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353580,Manor Park,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
353580,Manor Park,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
353580,Manor Park,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
353580,Manor Park,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353580,Manor Park,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
353580,Manor Park,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
353580,Manor Park,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
353580,Manor Park,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
353580,Manor Park,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.87
353580,Manor Park,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.82
353580,Manor Park,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.13
353580,Manor Park,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
353580,Manor Park,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
353580,Manor Park,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
353580,Manor Park,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
353580,Manor Park,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
353580,Manor Park,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
353580,Manor Park,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
353580,Manor Park,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
353580,Manor Park,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
353580,Manor Park,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.37
353580,Manor Park,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (RMS),A,9.9
353580,Manor Park,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
353580,Manor Park,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
353580,Manor Park,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
353580,Manor Park,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
353580,Manor Park,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.56
353580,Manor Park,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
353580,Manor Park,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.34
353580,Manor Park,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.89
353580,Manor Park,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.08
353580,Manor Park,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (RMS),A,44.2
353580,Manor Park,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.6
353580,Manor Park,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
353580,Manor Park,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
353580,Manor Park,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,20.0
353580,Manor Park,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353580,Manor Park,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
353580,Manor Park,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
353580,Manor Park,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
353580,Manor Park,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353580,Manor Park,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
353580,Manor Park,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
353580,Manor Park,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
353580,Manor Park,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
353580,Manor Park,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.33
353580,Manor Park,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.49
353580,Manor Park,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.44
353580,Manor Park,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
353580,Manor Park,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
353580,Manor Park,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
353580,Manor Park,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
353580,Manor Park,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
353580,Manor Park,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
353580,Manor Park,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
353580,Manor Park,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.76
353580,Manor Park,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.89
353580,Manor Park,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.42
353580,Manor Park,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (RMS),A,11.9
353580,Manor Park,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
353580,Manor Park,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
353580,Manor Park,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
353580,Manor Park,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
353580,Manor Park,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.93
353580,Manor Park,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
353580,Manor Park,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.56
353580,Manor Park,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.74
353580,Manor Park,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.3
353580,Manor Park,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (RMS),A,33.2
353580,Manor Park,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.7
353580,Manor Park,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.2
353580,Manor Park,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
353580,Manor Park,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,20.0
353580,Manor Park,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353580,Manor Park,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
353580,Manor Park,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
353580,Manor Park,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
353580,Manor Park,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353580,Manor Park,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
353580,Manor Park,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
353580,Manor Park,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
353580,Manor Park,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
353580,Manor Park,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.32
353580,Manor Park,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.63
353580,Manor Park,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.72
353580,Manor Park,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
353580,Manor Park,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
353580,Manor Park,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
353580,Manor Park,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
353580,Manor Park,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
353580,Manor Park,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
353580,Manor Park,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
353580,Manor Park,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.2
353580,Manor Park,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.02
353580,Manor Park,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (RMS),A,8.8
353580,Manor Park,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
353580,Manor Park,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
353580,Manor Park,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
353580,Manor Park,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
353580,Manor Park,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.77
353580,Manor Park,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
353580,Manor Park,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.67
353580,Manor Park,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.65
353580,Manor Park,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.71
353580,Manor Park,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (RMS),A,42.1
353580,Manor Park,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
353580,Manor Park,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.2
353580,Manor Park,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.6
353580,Manor Park,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,20.0
353580,Manor Park,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353580,Manor Park,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
353580,Manor Park,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353580,Manor Park,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
353580,Manor Park,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353580,Manor Park,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
353580,Manor Park,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
353580,Manor Park,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
353580,Manor Park,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
353580,Manor Park,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.88
353580,Manor Park,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.85
353580,Manor Park,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.73
353580,Manor Park,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
353580,Manor Park,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
353580,Manor Park,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
353580,Manor Park,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
353580,Manor Park,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
353580,Manor Park,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
353580,Manor Park,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
353580,Manor Park,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.44
353580,Manor Park,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.55
353580,Manor Park,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
353580,Manor Park,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (RMS),A,12.6
353580,Manor Park,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
353580,Manor Park,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
353580,Manor Park,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
353580,Manor Park,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
353580,Manor Park,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.58
353580,Manor Park,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
353580,Manor Park,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.37
353580,Manor Park,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.61
353580,Manor Park,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.98
353580,Manor Park,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (RMS),A,34.5
353580,Manor Park,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.7
353580,Manor Park,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.6
353580,Manor Park,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.3
353580,Manor Park,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,20.0
353580,Manor Park,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353580,Manor Park,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
353580,Manor Park,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353580,Manor Park,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
353580,Manor Park,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353580,Manor Park,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
353580,Manor Park,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
353580,Manor Park,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
353580,Manor Park,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
353580,Manor Park,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.81
353580,Manor Park,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.16
353580,Manor Park,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.39
353580,Manor Park,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
353580,Manor Park,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
353580,Manor Park,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
353580,Manor Park,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
353580,Manor Park,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
353580,Manor Park,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
353580,Manor Park,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353580,Manor Park,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.34
353580,Manor Park,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.07
353580,Manor Park,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
353580,Manor Park,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (RMS),A,16.3
353580,Manor Park,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
353580,Manor Park,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
353580,Manor Park,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
353580,Manor Park,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
353580,Manor Park,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.29
353580,Manor Park,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
353580,Manor Park,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.98
353580,Manor Park,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.21
353580,Manor Park,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.69
353580,Manor Park,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (RMS),A,36.4
353580,Manor Park,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.8
353580,Manor Park,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.9
353580,Manor Park,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.1
353580,Manor Park,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,20.0
353580,Manor Park,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353580,Manor Park,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
353580,Manor Park,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353580,Manor Park,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
353580,Manor Park,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353580,Manor Park,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
353580,Manor Park,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
353580,Manor Park,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
353580,Manor Park,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
353580,Manor Park,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.32
353580,Manor Park,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.28
353580,Manor Park,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.29
353580,Manor Park,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
353580,Manor Park,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
353580,Manor Park,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
353580,Manor Park,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
353580,Manor Park,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
353580,Manor Park,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
353580,Manor Park,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
353580,Manor Park,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.39
353580,Manor Park,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.31
353580,Manor Park,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
353580,Manor Park,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (RMS),A,11.3
353580,Manor Park,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
353580,Manor Park,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
353580,Manor Park,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
353580,Manor Park,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
353580,Manor Park,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.4
353580,Manor Park,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
353580,Manor Park,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.07
353580,Manor Park,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.67
353580,Manor Park,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.35
353580,Manor Park,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (RMS),A,38.8
353580,Manor Park,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.7
353580,Manor Park,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.7
353580,Manor Park,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.8
353580,Manor Park,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,20.0
353580,Manor Park,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353580,Manor Park,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
353580,Manor Park,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353580,Manor Park,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
353580,Manor Park,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353580,Manor Park,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
353580,Manor Park,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
353580,Manor Park,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
353580,Manor Park,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
353580,Manor Park,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.46
353580,Manor Park,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.98
353580,Manor Park,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.95
353580,Manor Park,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
353580,Manor Park,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
353580,Manor Park,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
353580,Manor Park,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
353580,Manor Park,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
353580,Manor Park,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
353580,Manor Park,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
353580,Manor Park,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.41
353580,Manor Park,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
353580,Manor Park,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
353580,Manor Park,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (RMS),A,12.2
353580,Manor Park,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
353580,Manor Park,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
353580,Manor Park,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
353580,Manor Park,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
353580,Manor Park,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.24
353580,Manor Park,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
353580,Manor Park,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.44
353580,Manor Park,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.66
353580,Manor Park,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.45
353580,Manor Park,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (RMS),A,32.1
353580,Manor Park,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.9
353580,Manor Park,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.3
353580,Manor Park,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.7
353580,Manor Park,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,20.0
353580,Manor Park,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353580,Manor Park,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
353580,Manor Park,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353580,Manor Park,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
353580,Manor Park,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353580,Manor Park,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
353580,Manor Park,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
353580,Manor Park,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
353580,Manor Park,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
353580,Manor Park,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.85
353580,Manor Park,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.78
353580,Manor Park,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.69
353580,Manor Park,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
353580,Manor Park,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
353580,Manor Park,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
353580,Manor Park,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
353580,Manor Park,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
353580,Manor Park,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
353580,Manor Park,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.23
353580,Manor Park,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.04
353580,Manor Park,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.15
353580,Manor Park,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (RMS),A,33.8
353580,Manor Park,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
353580,Manor Park,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
353580,Manor Park,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
353580,Manor Park,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
353580,Manor Park,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.18
353580,Manor Park,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
353580,Manor Park,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.37
353580,Manor Park,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.1
353580,Manor Park,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.26
353580,Manor Park,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (RMS),A,36.6
353580,Manor Park,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
353580,Manor Park,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.5
353580,Manor Park,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
353580,Manor Park,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,20.0
353580,Manor Park,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353580,Manor Park,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
353580,Manor Park,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353580,Manor Park,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
353580,Manor Park,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353580,Manor Park,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
353580,Manor Park,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
