Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
353580,Manor Park,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
353580,Manor Park,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.6
353580,Manor Park,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.13
353580,Manor Park,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.41
353580,Manor Park,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
353580,Manor Park,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
353580,Manor Park,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
353580,Manor Park,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
353580,Manor Park,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
353580,Manor Park,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
353580,Manor Park,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
353580,Manor Park,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.14
353580,Manor Park,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
353580,Manor Park,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (RMS),A,13.1
353580,Manor Park,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
353580,Manor Park,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
353580,Manor Park,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
353580,Manor Park,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
353580,Manor Park,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.96
353580,Manor Park,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
353580,Manor Park,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.5
353580,Manor Park,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.56
353580,Manor Park,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.97
353580,Manor Park,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (RMS),A,35.1
353580,Manor Park,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.9
353580,Manor Park,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.6
353580,Manor Park,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.2
353580,Manor Park,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,20.1
353580,Manor Park,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353580,Manor Park,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
353580,Manor Park,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353580,Manor Park,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
353580,Manor Park,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353580,Manor Park,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
353580,Manor Park,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
353580,Manor Park,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
353580,Manor Park,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
353580,Manor Park,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.83
353580,Manor Park,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.7
353580,Manor Park,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.09
353580,Manor Park,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
353580,Manor Park,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
353580,Manor Park,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
353580,Manor Park,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
353580,Manor Park,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
353580,Manor Park,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
353580,Manor Park,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
353580,Manor Park,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.24
353580,Manor Park,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.4
353580,Manor Park,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (RMS),A,14.8
353580,Manor Park,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
353580,Manor Park,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
353580,Manor Park,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
353580,Manor Park,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
353580,Manor Park,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.57
353580,Manor Park,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.62
353580,Manor Park,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.69
353580,Manor Park,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.51
353580,Manor Park,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (RMS),A,33.0
353580,Manor Park,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,99.0
353580,Manor Park,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,97.6
353580,Manor Park,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.6
353580,Manor Park,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,20.1
353580,Manor Park,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353580,Manor Park,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
353580,Manor Park,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353580,Manor Park,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
353580,Manor Park,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353580,Manor Park,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
353580,Manor Park,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
353580,Manor Park,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
353580,Manor Park,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
353580,Manor Park,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.12
353580,Manor Park,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.93
353580,Manor Park,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.91
353580,Manor Park,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
353580,Manor Park,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
353580,Manor Park,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
353580,Manor Park,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
353580,Manor Park,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
353580,Manor Park,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
353580,Manor Park,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
353580,Manor Park,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.44
353580,Manor Park,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.67
353580,Manor Park,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
353580,Manor Park,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,18.7
353580,Manor Park,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
353580,Manor Park,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
353580,Manor Park,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
353580,Manor Park,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
353580,Manor Park,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.73
353580,Manor Park,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
353580,Manor Park,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.9
353580,Manor Park,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.34
353580,Manor Park,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.23
353580,Manor Park,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (RMS),A,32.9
353580,Manor Park,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,96.3
353580,Manor Park,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,100.6
353580,Manor Park,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.8
353580,Manor Park,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,20.1
353580,Manor Park,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353580,Manor Park,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
353580,Manor Park,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353580,Manor Park,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
353580,Manor Park,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353580,Manor Park,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
353580,Manor Park,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
353580,Manor Park,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
353580,Manor Park,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
353580,Manor Park,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.34
353580,Manor Park,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
353580,Manor Park,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.71
353580,Manor Park,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
353580,Manor Park,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
353580,Manor Park,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
353580,Manor Park,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
353580,Manor Park,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
353580,Manor Park,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
353580,Manor Park,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
353580,Manor Park,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.23
353580,Manor Park,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.23
353580,Manor Park,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.4
353580,Manor Park,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (RMS),A,12.9
353580,Manor Park,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
353580,Manor Park,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
353580,Manor Park,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
353580,Manor Park,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
353580,Manor Park,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.26
353580,Manor Park,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.43
353580,Manor Park,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.13
353580,Manor Park,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.01
353580,Manor Park,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (RMS),A,32.6
353580,Manor Park,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.0
353580,Manor Park,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.7
353580,Manor Park,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.6
353580,Manor Park,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,20.1
353580,Manor Park,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353580,Manor Park,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
353580,Manor Park,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353580,Manor Park,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
353580,Manor Park,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353580,Manor Park,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
353580,Manor Park,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
353580,Manor Park,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
353580,Manor Park,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
353580,Manor Park,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.66
353580,Manor Park,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.36
353580,Manor Park,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.41
353580,Manor Park,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
353580,Manor Park,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
353580,Manor Park,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
353580,Manor Park,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
353580,Manor Park,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
353580,Manor Park,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
353580,Manor Park,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
353580,Manor Park,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
353580,Manor Park,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.03
353580,Manor Park,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.1
353580,Manor Park,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (RMS),A,12.8
353580,Manor Park,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
353580,Manor Park,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
353580,Manor Park,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
353580,Manor Park,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
353580,Manor Park,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
353580,Manor Park,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353580,Manor Park,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.17
353580,Manor Park,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.23
353580,Manor Park,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.53
353580,Manor Park,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (RMS),A,34.0
353580,Manor Park,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,108.8
353580,Manor Park,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,103.0
353580,Manor Park,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,105.7
353580,Manor Park,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,20.1
353580,Manor Park,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353580,Manor Park,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
353580,Manor Park,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353580,Manor Park,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
353580,Manor Park,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353580,Manor Park,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
353580,Manor Park,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
353580,Manor Park,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
353580,Manor Park,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
353580,Manor Park,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.39
353580,Manor Park,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.26
353580,Manor Park,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.63
353580,Manor Park,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
353580,Manor Park,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
353580,Manor Park,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
353580,Manor Park,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
353580,Manor Park,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
353580,Manor Park,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
353580,Manor Park,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
353580,Manor Park,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
353580,Manor Park,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.65
353580,Manor Park,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
353580,Manor Park,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
353580,Manor Park,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
353580,Manor Park,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
353580,Manor Park,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
353580,Manor Park,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
353580,Manor Park,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
353580,Manor Park,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
353580,Manor Park,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.66
353580,Manor Park,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.11
353580,Manor Park,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.86
353580,Manor Park,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (RMS),A,38.5
353580,Manor Park,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,114.9
353580,Manor Park,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,106.1
353580,Manor Park,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,111.7
353580,Manor Park,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,20.1
353580,Manor Park,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353580,Manor Park,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
353580,Manor Park,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353580,Manor Park,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
353580,Manor Park,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353580,Manor Park,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
353580,Manor Park,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
353580,Manor Park,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
353580,Manor Park,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
353580,Manor Park,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.73
353580,Manor Park,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.76
353580,Manor Park,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.66
353580,Manor Park,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
353580,Manor Park,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
353580,Manor Park,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
353580,Manor Park,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
353580,Manor Park,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
353580,Manor Park,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
353580,Manor Park,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
353580,Manor Park,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.96
353580,Manor Park,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.23
353580,Manor Park,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.52
353580,Manor Park,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (RMS),A,23.4
353580,Manor Park,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
353580,Manor Park,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
353580,Manor Park,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
353580,Manor Park,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
353580,Manor Park,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
353580,Manor Park,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
353580,Manor Park,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.98
353580,Manor Park,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.2
353580,Manor Park,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.29
353580,Manor Park,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (RMS),A,35.0
353580,Manor Park,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,107.9
353580,Manor Park,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,118.6
353580,Manor Park,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,101.0
353580,Manor Park,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,20.1
353580,Manor Park,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353580,Manor Park,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
353580,Manor Park,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353580,Manor Park,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
353580,Manor Park,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353580,Manor Park,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
353580,Manor Park,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
353580,Manor Park,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
353580,Manor Park,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
353580,Manor Park,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.94
353580,Manor Park,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.43
353580,Manor Park,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.81
353580,Manor Park,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
353580,Manor Park,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
353580,Manor Park,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
353580,Manor Park,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
353580,Manor Park,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353580,Manor Park,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
353580,Manor Park,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
353580,Manor Park,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.7
353580,Manor Park,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.76
353580,Manor Park,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.43
353580,Manor Park,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (RMS),A,16.7
353580,Manor Park,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
353580,Manor Park,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
353580,Manor Park,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
353580,Manor Park,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
353580,Manor Park,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
353580,Manor Park,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
353580,Manor Park,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.19
353580,Manor Park,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.73
353580,Manor Park,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.29
353580,Manor Park,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (RMS),A,44.7
353580,Manor Park,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,118.0
353580,Manor Park,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.5
353580,Manor Park,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.4
353580,Manor Park,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,20.1
353580,Manor Park,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353580,Manor Park,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
353580,Manor Park,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353580,Manor Park,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
353580,Manor Park,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353580,Manor Park,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
353580,Manor Park,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
353580,Manor Park,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
353580,Manor Park,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
353580,Manor Park,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.89
353580,Manor Park,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.49
353580,Manor Park,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.72
353580,Manor Park,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
353580,Manor Park,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
353580,Manor Park,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
353580,Manor Park,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
353580,Manor Park,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
353580,Manor Park,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
353580,Manor Park,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
353580,Manor Park,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.6
353580,Manor Park,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
353580,Manor Park,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
353580,Manor Park,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (RMS),A,24.8
353580,Manor Park,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
353580,Manor Park,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
353580,Manor Park,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
353580,Manor Park,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
353580,Manor Park,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.1
353580,Manor Park,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
353580,Manor Park,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,37.15
353580,Manor Park,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.25
353580,Manor Park,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.41
353580,Manor Park,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (RMS),A,63.2
353580,Manor Park,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,155.4
353580,Manor Park,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,115.0
353580,Manor Park,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.2
353580,Manor Park,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,20.1
353580,Manor Park,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353580,Manor Park,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
353580,Manor Park,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353580,Manor Park,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
353580,Manor Park,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353580,Manor Park,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
353580,Manor Park,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
353580,Manor Park,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
353580,Manor Park,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
353580,Manor Park,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.75
353580,Manor Park,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.46
353580,Manor Park,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.85
353580,Manor Park,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
353580,Manor Park,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
353580,Manor Park,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
353580,Manor Park,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
353580,Manor Park,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
353580,Manor Park,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
353580,Manor Park,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
353580,Manor Park,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.6
353580,Manor Park,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.57
353580,Manor Park,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.96
353580,Manor Park,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (RMS),A,28.3
353580,Manor Park,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
353580,Manor Park,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
353580,Manor Park,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
353580,Manor Park,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
353580,Manor Park,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
353580,Manor Park,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
353580,Manor Park,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,38.26
353580,Manor Park,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.39
353580,Manor Park,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.8
353580,Manor Park,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (RMS),A,69.4
353580,Manor Park,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,158.7
353580,Manor Park,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,111.1
353580,Manor Park,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.1
353580,Manor Park,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,20.1
353580,Manor Park,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353580,Manor Park,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
353580,Manor Park,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353580,Manor Park,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
353580,Manor Park,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353580,Manor Park,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
353580,Manor Park,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
353580,Manor Park,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
353580,Manor Park,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
353580,Manor Park,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.86
353580,Manor Park,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.96
353580,Manor Park,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.76
353580,Manor Park,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
353580,Manor Park,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
353580,Manor Park,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
353580,Manor Park,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
353580,Manor Park,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
353580,Manor Park,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
353580,Manor Park,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353580,Manor Park,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.22
353580,Manor Park,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.26
353580,Manor Park,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.67
353580,Manor Park,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (RMS),A,22.2
353580,Manor Park,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
353580,Manor Park,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
353580,Manor Park,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
353580,Manor Park,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
353580,Manor Park,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
353580,Manor Park,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
353580,Manor Park,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.61
353580,Manor Park,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.68
353580,Manor Park,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.79
353580,Manor Park,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (RMS),A,51.3
353580,Manor Park,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,131.3
353580,Manor Park,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,120.6
353580,Manor Park,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.6
353580,Manor Park,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,20.1
353580,Manor Park,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353580,Manor Park,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
353580,Manor Park,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353580,Manor Park,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
353580,Manor Park,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353580,Manor Park,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
353580,Manor Park,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
353580,Manor Park,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
353580,Manor Park,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
353580,Manor Park,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.83
353580,Manor Park,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.94
353580,Manor Park,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.46
353580,Manor Park,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
353580,Manor Park,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
353580,Manor Park,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
353580,Manor Park,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
353580,Manor Park,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
353580,Manor Park,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353580,Manor Park,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
353580,Manor Park,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
353580,Manor Park,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.95
353580,Manor Park,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.83
353580,Manor Park,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (RMS),A,12.3
353580,Manor Park,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
353580,Manor Park,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
353580,Manor Park,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
353580,Manor Park,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
353580,Manor Park,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.98
353580,Manor Park,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
353580,Manor Park,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,38.03
353580,Manor Park,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.68
353580,Manor Park,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.31
353580,Manor Park,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (RMS),A,70.2
353580,Manor Park,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,157.3
353580,Manor Park,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
353580,Manor Park,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.2
353580,Manor Park,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,20.1
353580,Manor Park,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353580,Manor Park,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
353580,Manor Park,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353580,Manor Park,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
353580,Manor Park,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353580,Manor Park,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
353580,Manor Park,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
353580,Manor Park,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
353580,Manor Park,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
353580,Manor Park,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.12
353580,Manor Park,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.63
353580,Manor Park,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.14
353580,Manor Park,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
353580,Manor Park,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
353580,Manor Park,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
353580,Manor Park,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
353580,Manor Park,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
353580,Manor Park,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353580,Manor Park,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
353580,Manor Park,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.42
353580,Manor Park,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.16
353580,Manor Park,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
353580,Manor Park,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (RMS),A,12.8
353580,Manor Park,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
353580,Manor Park,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
353580,Manor Park,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
353580,Manor Park,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
353580,Manor Park,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.26
353580,Manor Park,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
353580,Manor Park,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.55
353580,Manor Park,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.38
353580,Manor Park,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.82
353580,Manor Park,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (RMS),A,61.0
353580,Manor Park,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,143.2
353580,Manor Park,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,103.3
353580,Manor Park,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.2
353580,Manor Park,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,20.1
353580,Manor Park,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353580,Manor Park,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
353580,Manor Park,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353580,Manor Park,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
353580,Manor Park,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353580,Manor Park,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
353580,Manor Park,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
353580,Manor Park,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
353580,Manor Park,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
353580,Manor Park,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.97
353580,Manor Park,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.53
353580,Manor Park,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.49
353580,Manor Park,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
353580,Manor Park,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
353580,Manor Park,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
353580,Manor Park,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
353580,Manor Park,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
353580,Manor Park,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
353580,Manor Park,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
353580,Manor Park,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.89
353580,Manor Park,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.98
353580,Manor Park,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.42
353580,Manor Park,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (RMS),A,14.2
353580,Manor Park,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
353580,Manor Park,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
353580,Manor Park,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
353580,Manor Park,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
353580,Manor Park,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
353580,Manor Park,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
353580,Manor Park,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.12
353580,Manor Park,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.4
353580,Manor Park,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.82
353580,Manor Park,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (RMS),A,58.4
353580,Manor Park,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,142.2
353580,Manor Park,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,127.8
353580,Manor Park,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.8
353580,Manor Park,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,20.1
353580,Manor Park,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353580,Manor Park,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
353580,Manor Park,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353580,Manor Park,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
353580,Manor Park,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353580,Manor Park,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
353580,Manor Park,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
353580,Manor Park,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
353580,Manor Park,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
353580,Manor Park,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.02
353580,Manor Park,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.38
353580,Manor Park,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.24
353580,Manor Park,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
353580,Manor Park,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
353580,Manor Park,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
353580,Manor Park,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
353580,Manor Park,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
353580,Manor Park,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
353580,Manor Park,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
353580,Manor Park,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
353580,Manor Park,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.16
353580,Manor Park,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.16
353580,Manor Park,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (RMS),A,15.1
353580,Manor Park,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
353580,Manor Park,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
353580,Manor Park,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
353580,Manor Park,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
353580,Manor Park,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
353580,Manor Park,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
353580,Manor Park,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.86
353580,Manor Park,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.4
353580,Manor Park,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.14
353580,Manor Park,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (RMS),A,47.9
353580,Manor Park,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,141.0
353580,Manor Park,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,143.0
353580,Manor Park,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,110.9
353580,Manor Park,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,20.0
353580,Manor Park,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353580,Manor Park,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
353580,Manor Park,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353580,Manor Park,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
353580,Manor Park,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353580,Manor Park,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
353580,Manor Park,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
353580,Manor Park,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
353580,Manor Park,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
353580,Manor Park,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.17
353580,Manor Park,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.56
353580,Manor Park,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.3
353580,Manor Park,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
353580,Manor Park,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
353580,Manor Park,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
353580,Manor Park,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
353580,Manor Park,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
353580,Manor Park,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
353580,Manor Park,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
353580,Manor Park,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.94
353580,Manor Park,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.58
353580,Manor Park,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.91
353580,Manor Park,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (RMS),A,18.3
353580,Manor Park,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
353580,Manor Park,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
353580,Manor Park,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
353580,Manor Park,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
353580,Manor Park,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
353580,Manor Park,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
353580,Manor Park,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,41.58
353580,Manor Park,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,39.25
353580,Manor Park,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.81
353580,Manor Park,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (RMS),A,50.0
353580,Manor Park,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,174.0
353580,Manor Park,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,158.6
353580,Manor Park,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,132.8
353580,Manor Park,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,20.0
353580,Manor Park,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
