Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
353580,Manor Park,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353580,Manor Park,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
353580,Manor Park,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353580,Manor Park,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
353580,Manor Park,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
353580,Manor Park,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
353580,Manor Park,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
353580,Manor Park,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.52
353580,Manor Park,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.84
353580,Manor Park,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.72
353580,Manor Park,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
353580,Manor Park,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
353580,Manor Park,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
353580,Manor Park,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
353580,Manor Park,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
353580,Manor Park,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353580,Manor Park,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
353580,Manor Park,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.22
353580,Manor Park,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.11
353580,Manor Park,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
353580,Manor Park,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (RMS),A,17.8
353580,Manor Park,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
353580,Manor Park,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
353580,Manor Park,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
353580,Manor Park,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
353580,Manor Park,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
353580,Manor Park,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
353580,Manor Park,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,44.06
353580,Manor Park,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,40.2
353580,Manor Park,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.57
353580,Manor Park,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (RMS),A,78.7
353580,Manor Park,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,185.0
353580,Manor Park,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,162.6
353580,Manor Park,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,104.4
353580,Manor Park,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,20.0
353580,Manor Park,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353580,Manor Park,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
353580,Manor Park,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353580,Manor Park,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
353580,Manor Park,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353580,Manor Park,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
353580,Manor Park,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
353580,Manor Park,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
353580,Manor Park,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
353580,Manor Park,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,52.28
353580,Manor Park,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.31
353580,Manor Park,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.1
353580,Manor Park,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
353580,Manor Park,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
353580,Manor Park,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
353580,Manor Park,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
353580,Manor Park,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
353580,Manor Park,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
353580,Manor Park,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
353580,Manor Park,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.19
353580,Manor Park,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.79
353580,Manor Park,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
353580,Manor Park,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (RMS),A,22.4
353580,Manor Park,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
353580,Manor Park,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
353580,Manor Park,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
353580,Manor Park,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
353580,Manor Park,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
353580,Manor Park,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
353580,Manor Park,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.38
353580,Manor Park,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.94
353580,Manor Park,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.93
353580,Manor Park,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (RMS),A,53.5
353580,Manor Park,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,135.2
353580,Manor Park,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,133.2
353580,Manor Park,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.1
353580,Manor Park,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,19.9
353580,Manor Park,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353580,Manor Park,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
353580,Manor Park,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353580,Manor Park,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
353580,Manor Park,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353580,Manor Park,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
353580,Manor Park,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
353580,Manor Park,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
353580,Manor Park,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
353580,Manor Park,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.57
353580,Manor Park,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.73
353580,Manor Park,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.72
353580,Manor Park,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
353580,Manor Park,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
353580,Manor Park,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
353580,Manor Park,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
353580,Manor Park,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
353580,Manor Park,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
353580,Manor Park,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
353580,Manor Park,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.41
353580,Manor Park,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.39
353580,Manor Park,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
353580,Manor Park,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (RMS),A,40.4
353580,Manor Park,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.9
353580,Manor Park,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
353580,Manor Park,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
353580,Manor Park,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
353580,Manor Park,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
353580,Manor Park,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
353580,Manor Park,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,40.8
353580,Manor Park,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,36.75
353580,Manor Park,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.73
353580,Manor Park,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (RMS),A,79.1
353580,Manor Park,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,171.4
353580,Manor Park,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,149.7
353580,Manor Park,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.2
353580,Manor Park,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,19.9
353580,Manor Park,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353580,Manor Park,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
353580,Manor Park,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353580,Manor Park,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
353580,Manor Park,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353580,Manor Park,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
353580,Manor Park,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
353580,Manor Park,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
353580,Manor Park,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
353580,Manor Park,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,57.21
353580,Manor Park,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.14
353580,Manor Park,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.94
353580,Manor Park,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,113.3
353580,Manor Park,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
353580,Manor Park,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
353580,Manor Park,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
353580,Manor Park,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
353580,Manor Park,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
353580,Manor Park,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
353580,Manor Park,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.5
353580,Manor Park,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.35
353580,Manor Park,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
353580,Manor Park,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (RMS),A,32.8
353580,Manor Park,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.7
353580,Manor Park,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
353580,Manor Park,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
353580,Manor Park,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
353580,Manor Park,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
353580,Manor Park,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.02
353580,Manor Park,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,40.54
353580,Manor Park,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.09
353580,Manor Park,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (RMS),A,65.9
353580,Manor Park,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,138.2
353580,Manor Park,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,163.1
353580,Manor Park,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,97.8
353580,Manor Park,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,19.8
353580,Manor Park,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353580,Manor Park,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
353580,Manor Park,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353580,Manor Park,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
353580,Manor Park,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353580,Manor Park,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
353580,Manor Park,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
353580,Manor Park,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
353580,Manor Park,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
353580,Manor Park,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.51
353580,Manor Park,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,48.89
353580,Manor Park,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.62
353580,Manor Park,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
353580,Manor Park,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
353580,Manor Park,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
353580,Manor Park,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
353580,Manor Park,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
353580,Manor Park,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
353580,Manor Park,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
353580,Manor Park,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.09
353580,Manor Park,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.67
353580,Manor Park,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.51
353580,Manor Park,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (RMS),A,33.2
353580,Manor Park,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
353580,Manor Park,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
353580,Manor Park,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
353580,Manor Park,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
353580,Manor Park,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
353580,Manor Park,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
353580,Manor Park,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.83
353580,Manor Park,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,46.52
353580,Manor Park,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.11
353580,Manor Park,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (RMS),A,88.0
353580,Manor Park,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,125.4
353580,Manor Park,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,188.1
353580,Manor Park,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,107.4
353580,Manor Park,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,19.8
353580,Manor Park,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353580,Manor Park,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
353580,Manor Park,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353580,Manor Park,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
353580,Manor Park,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353580,Manor Park,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
353580,Manor Park,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
353580,Manor Park,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
353580,Manor Park,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
353580,Manor Park,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.92
353580,Manor Park,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,53.2
353580,Manor Park,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.62
353580,Manor Park,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
353580,Manor Park,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
353580,Manor Park,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
353580,Manor Park,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
353580,Manor Park,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
353580,Manor Park,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353580,Manor Park,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
353580,Manor Park,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.16
353580,Manor Park,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.44
353580,Manor Park,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.71
353580,Manor Park,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (RMS),A,20.2
353580,Manor Park,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
353580,Manor Park,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
353580,Manor Park,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
353580,Manor Park,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
353580,Manor Park,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
353580,Manor Park,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353580,Manor Park,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.15
353580,Manor Park,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,43.92
353580,Manor Park,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.22
353580,Manor Park,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (RMS),A,87.5
353580,Manor Park,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,122.7
353580,Manor Park,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,177.1
353580,Manor Park,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.9
353580,Manor Park,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,19.8
353580,Manor Park,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353580,Manor Park,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
353580,Manor Park,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353580,Manor Park,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
353580,Manor Park,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353580,Manor Park,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
353580,Manor Park,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
353580,Manor Park,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
353580,Manor Park,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.31
353580,Manor Park,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,51.37
353580,Manor Park,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.94
353580,Manor Park,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
353580,Manor Park,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
353580,Manor Park,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
353580,Manor Park,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
353580,Manor Park,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
353580,Manor Park,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
353580,Manor Park,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
353580,Manor Park,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.49
353580,Manor Park,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.98
353580,Manor Park,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
353580,Manor Park,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (RMS),A,17.3
353580,Manor Park,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
353580,Manor Park,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
353580,Manor Park,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
353580,Manor Park,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
353580,Manor Park,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
353580,Manor Park,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353580,Manor Park,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.13
353580,Manor Park,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,43.71
353580,Manor Park,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.83
353580,Manor Park,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (RMS),A,89.8
353580,Manor Park,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,114.8
353580,Manor Park,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,177.8
353580,Manor Park,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.2
353580,Manor Park,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,19.7
353580,Manor Park,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353580,Manor Park,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
353580,Manor Park,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353580,Manor Park,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
353580,Manor Park,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353580,Manor Park,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
353580,Manor Park,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
353580,Manor Park,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
353580,Manor Park,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
353580,Manor Park,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.63
353580,Manor Park,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,50.69
353580,Manor Park,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.62
353580,Manor Park,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,94.9
353580,Manor Park,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
353580,Manor Park,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
353580,Manor Park,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
353580,Manor Park,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
353580,Manor Park,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
353580,Manor Park,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
353580,Manor Park,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.2
353580,Manor Park,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
353580,Manor Park,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.57
353580,Manor Park,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (RMS),A,22.8
353580,Manor Park,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
353580,Manor Park,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
353580,Manor Park,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
353580,Manor Park,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
353580,Manor Park,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
353580,Manor Park,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
353580,Manor Park,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.18
353580,Manor Park,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,35.09
353580,Manor Park,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.86
353580,Manor Park,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (RMS),A,61.5
353580,Manor Park,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,148.0
353580,Manor Park,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,143.4
353580,Manor Park,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.0
353580,Manor Park,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,19.7
353580,Manor Park,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353580,Manor Park,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
353580,Manor Park,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353580,Manor Park,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
353580,Manor Park,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353580,Manor Park,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
353580,Manor Park,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
353580,Manor Park,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
353580,Manor Park,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
353580,Manor Park,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.37
353580,Manor Park,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.42
353580,Manor Park,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.43
353580,Manor Park,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
353580,Manor Park,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
353580,Manor Park,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
353580,Manor Park,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
353580,Manor Park,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
353580,Manor Park,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
353580,Manor Park,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
353580,Manor Park,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.58
353580,Manor Park,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.49
353580,Manor Park,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.68
353580,Manor Park,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (RMS),A,17.2
353580,Manor Park,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
353580,Manor Park,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
353580,Manor Park,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
353580,Manor Park,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
353580,Manor Park,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
353580,Manor Park,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
353580,Manor Park,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.39
353580,Manor Park,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.37
353580,Manor Park,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.37
353580,Manor Park,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (RMS),A,56.1
353580,Manor Park,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,128.3
353580,Manor Park,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,123.9
353580,Manor Park,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.7
353580,Manor Park,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,19.6
353580,Manor Park,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353580,Manor Park,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
353580,Manor Park,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353580,Manor Park,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
353580,Manor Park,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353580,Manor Park,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
353580,Manor Park,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
353580,Manor Park,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
353580,Manor Park,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
353580,Manor Park,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.96
353580,Manor Park,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.86
353580,Manor Park,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.05
353580,Manor Park,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
353580,Manor Park,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
353580,Manor Park,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
353580,Manor Park,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
353580,Manor Park,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
353580,Manor Park,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
353580,Manor Park,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
353580,Manor Park,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.24
353580,Manor Park,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.13
353580,Manor Park,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.38
353580,Manor Park,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (RMS),A,15.0
353580,Manor Park,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
353580,Manor Park,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
353580,Manor Park,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
353580,Manor Park,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
353580,Manor Park,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
353580,Manor Park,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
353580,Manor Park,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.32
353580,Manor Park,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.27
353580,Manor Park,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.34
353580,Manor Park,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (RMS),A,52.5
353580,Manor Park,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,118.3
353580,Manor Park,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,135.8
353580,Manor Park,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.2
353580,Manor Park,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,19.6
353580,Manor Park,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353580,Manor Park,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
353580,Manor Park,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353580,Manor Park,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
353580,Manor Park,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353580,Manor Park,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
353580,Manor Park,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
353580,Manor Park,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
353580,Manor Park,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
353580,Manor Park,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.56
353580,Manor Park,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.4
353580,Manor Park,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.72
353580,Manor Park,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
353580,Manor Park,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
353580,Manor Park,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
353580,Manor Park,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
353580,Manor Park,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
353580,Manor Park,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
353580,Manor Park,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
353580,Manor Park,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.53
353580,Manor Park,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
353580,Manor Park,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
353580,Manor Park,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (RMS),A,21.9
353580,Manor Park,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
353580,Manor Park,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
353580,Manor Park,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
353580,Manor Park,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
353580,Manor Park,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
353580,Manor Park,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
353580,Manor Park,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.85
353580,Manor Park,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.2
353580,Manor Park,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.46
353580,Manor Park,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (RMS),A,46.8
353580,Manor Park,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,128.3
353580,Manor Park,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,115.0
353580,Manor Park,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.5
353580,Manor Park,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,19.6
353580,Manor Park,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353580,Manor Park,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
353580,Manor Park,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353580,Manor Park,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
353580,Manor Park,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353580,Manor Park,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
353580,Manor Park,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
353580,Manor Park,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
353580,Manor Park,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
353580,Manor Park,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.38
353580,Manor Park,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.07
353580,Manor Park,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.79
353580,Manor Park,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
353580,Manor Park,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
353580,Manor Park,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
353580,Manor Park,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
353580,Manor Park,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
353580,Manor Park,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353580,Manor Park,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
353580,Manor Park,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.11
353580,Manor Park,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.95
353580,Manor Park,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.57
353580,Manor Park,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
353580,Manor Park,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
353580,Manor Park,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
353580,Manor Park,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
353580,Manor Park,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
353580,Manor Park,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
353580,Manor Park,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
353580,Manor Park,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.53
353580,Manor Park,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.93
353580,Manor Park,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.85
353580,Manor Park,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (RMS),A,41.1
353580,Manor Park,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,122.9
353580,Manor Park,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,98.3
353580,Manor Park,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.0
353580,Manor Park,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,19.6
353580,Manor Park,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353580,Manor Park,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
353580,Manor Park,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353580,Manor Park,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
353580,Manor Park,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353580,Manor Park,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
353580,Manor Park,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
353580,Manor Park,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
353580,Manor Park,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
353580,Manor Park,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.64
353580,Manor Park,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.88
353580,Manor Park,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.42
353580,Manor Park,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
353580,Manor Park,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
353580,Manor Park,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
353580,Manor Park,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
353580,Manor Park,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
353580,Manor Park,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353580,Manor Park,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
353580,Manor Park,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.43
353580,Manor Park,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.75
353580,Manor Park,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.35
353580,Manor Park,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (RMS),A,15.4
353580,Manor Park,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
353580,Manor Park,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
353580,Manor Park,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
353580,Manor Park,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
353580,Manor Park,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
353580,Manor Park,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
353580,Manor Park,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.09
353580,Manor Park,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.22
353580,Manor Park,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.7
353580,Manor Park,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (RMS),A,56.1
353580,Manor Park,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,130.9
353580,Manor Park,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.2
353580,Manor Park,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.5
353580,Manor Park,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,19.6
353580,Manor Park,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353580,Manor Park,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
353580,Manor Park,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353580,Manor Park,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
353580,Manor Park,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353580,Manor Park,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
353580,Manor Park,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
353580,Manor Park,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
353580,Manor Park,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
353580,Manor Park,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.52
353580,Manor Park,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.97
353580,Manor Park,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.05
353580,Manor Park,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
353580,Manor Park,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
353580,Manor Park,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
353580,Manor Park,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
353580,Manor Park,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353580,Manor Park,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
353580,Manor Park,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.09
353580,Manor Park,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
353580,Manor Park,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
353580,Manor Park,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (RMS),A,14.4
353580,Manor Park,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
353580,Manor Park,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
353580,Manor Park,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
353580,Manor Park,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
353580,Manor Park,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
353580,Manor Park,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
353580,Manor Park,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.61
353580,Manor Park,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.11
353580,Manor Park,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.85
353580,Manor Park,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (RMS),A,46.7
353580,Manor Park,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,112.4
353580,Manor Park,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
353580,Manor Park,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,107.7
353580,Manor Park,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,19.6
353580,Manor Park,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353580,Manor Park,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
353580,Manor Park,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353580,Manor Park,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
353580,Manor Park,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353580,Manor Park,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
353580,Manor Park,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
353580,Manor Park,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
353580,Manor Park,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
353580,Manor Park,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.7
353580,Manor Park,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.93
353580,Manor Park,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.09
353580,Manor Park,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
353580,Manor Park,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
353580,Manor Park,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
353580,Manor Park,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
353580,Manor Park,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
353580,Manor Park,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
353580,Manor Park,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
353580,Manor Park,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.52
353580,Manor Park,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.89
353580,Manor Park,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
353580,Manor Park,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (RMS),A,28.0
353580,Manor Park,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.1
353580,Manor Park,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
353580,Manor Park,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
353580,Manor Park,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
353580,Manor Park,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
353580,Manor Park,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
353580,Manor Park,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.79
353580,Manor Park,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.81
353580,Manor Park,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.2
353580,Manor Park,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (RMS),A,40.9
353580,Manor Park,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,136.0
353580,Manor Park,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,117.9
353580,Manor Park,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,104.4
353580,Manor Park,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,19.5
353580,Manor Park,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353580,Manor Park,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
353580,Manor Park,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353580,Manor Park,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
353580,Manor Park,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353580,Manor Park,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
353580,Manor Park,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
353580,Manor Park,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
353580,Manor Park,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
353580,Manor Park,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,44.31
353580,Manor Park,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.7
353580,Manor Park,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.43
353580,Manor Park,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
353580,Manor Park,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
353580,Manor Park,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
353580,Manor Park,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
353580,Manor Park,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
353580,Manor Park,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
353580,Manor Park,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
353580,Manor Park,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.66
353580,Manor Park,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
353580,Manor Park,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
353580,Manor Park,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (RMS),A,28.1
353580,Manor Park,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
353580,Manor Park,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
353580,Manor Park,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
353580,Manor Park,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
353580,Manor Park,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
353580,Manor Park,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
353580,Manor Park,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.22
353580,Manor Park,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.79
