Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.09
353580,Manor Park,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (RMS),A,45.6
353580,Manor Park,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,122.0
353580,Manor Park,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,113.0
353580,Manor Park,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.7
353580,Manor Park,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,19.5
353580,Manor Park,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353580,Manor Park,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
353580,Manor Park,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353580,Manor Park,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
353580,Manor Park,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353580,Manor Park,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
353580,Manor Park,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
353580,Manor Park,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
353580,Manor Park,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
353580,Manor Park,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,39.88
353580,Manor Park,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.51
353580,Manor Park,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.94
353580,Manor Park,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
353580,Manor Park,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
353580,Manor Park,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
353580,Manor Park,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
353580,Manor Park,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
353580,Manor Park,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
353580,Manor Park,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
353580,Manor Park,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.64
353580,Manor Park,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
353580,Manor Park,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
353580,Manor Park,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (RMS),A,15.1
353580,Manor Park,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
353580,Manor Park,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
353580,Manor Park,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
353580,Manor Park,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
353580,Manor Park,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
353580,Manor Park,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
353580,Manor Park,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.98
353580,Manor Park,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.15
353580,Manor Park,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.47
353580,Manor Park,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (RMS),A,54.2
353580,Manor Park,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,116.3
353580,Manor Park,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,132.1
353580,Manor Park,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
353580,Manor Park,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,19.5
353580,Manor Park,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353580,Manor Park,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
353580,Manor Park,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353580,Manor Park,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
353580,Manor Park,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353580,Manor Park,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
353580,Manor Park,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
353580,Manor Park,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
353580,Manor Park,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
353580,Manor Park,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.62
353580,Manor Park,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.29
353580,Manor Park,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.2
353580,Manor Park,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
353580,Manor Park,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
353580,Manor Park,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
353580,Manor Park,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
353580,Manor Park,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
353580,Manor Park,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
353580,Manor Park,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
353580,Manor Park,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
353580,Manor Park,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
353580,Manor Park,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
353580,Manor Park,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (RMS),A,9.5
353580,Manor Park,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
353580,Manor Park,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
353580,Manor Park,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
353580,Manor Park,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
353580,Manor Park,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
353580,Manor Park,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
353580,Manor Park,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.68
353580,Manor Park,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,37.87
353580,Manor Park,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.54
353580,Manor Park,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (RMS),A,70.2
353580,Manor Park,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,106.9
353580,Manor Park,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,153.9
353580,Manor Park,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.6
353580,Manor Park,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,19.5
353580,Manor Park,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353580,Manor Park,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
353580,Manor Park,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353580,Manor Park,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
353580,Manor Park,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353580,Manor Park,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
353580,Manor Park,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
353580,Manor Park,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
353580,Manor Park,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
353580,Manor Park,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.48
353580,Manor Park,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,41.54
353580,Manor Park,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.27
353580,Manor Park,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
353580,Manor Park,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
353580,Manor Park,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
353580,Manor Park,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
353580,Manor Park,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
353580,Manor Park,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
353580,Manor Park,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
353580,Manor Park,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.15
353580,Manor Park,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
353580,Manor Park,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
353580,Manor Park,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (RMS),A,16.9
353580,Manor Park,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
353580,Manor Park,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
353580,Manor Park,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
353580,Manor Park,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
353580,Manor Park,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
353580,Manor Park,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
353580,Manor Park,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.18
353580,Manor Park,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.02
353580,Manor Park,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.28
353580,Manor Park,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (RMS),A,48.2
353580,Manor Park,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.1
353580,Manor Park,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,106.9
353580,Manor Park,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,122.1
353580,Manor Park,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,19.5
353580,Manor Park,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353580,Manor Park,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
353580,Manor Park,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353580,Manor Park,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
353580,Manor Park,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353580,Manor Park,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
353580,Manor Park,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
353580,Manor Park,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
353580,Manor Park,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
353580,Manor Park,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.34
353580,Manor Park,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.59
353580,Manor Park,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.18
353580,Manor Park,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
353580,Manor Park,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
353580,Manor Park,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
353580,Manor Park,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
353580,Manor Park,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
353580,Manor Park,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
353580,Manor Park,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
353580,Manor Park,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.98
353580,Manor Park,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
353580,Manor Park,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
353580,Manor Park,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (RMS),A,16.6
353580,Manor Park,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
353580,Manor Park,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
353580,Manor Park,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
353580,Manor Park,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
353580,Manor Park,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.5
353580,Manor Park,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
353580,Manor Park,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.8
353580,Manor Park,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.97
353580,Manor Park,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.69
353580,Manor Park,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (RMS),A,40.0
353580,Manor Park,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,113.6
353580,Manor Park,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.2
353580,Manor Park,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,105.1
353580,Manor Park,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,19.5
353580,Manor Park,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353580,Manor Park,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
353580,Manor Park,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353580,Manor Park,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
353580,Manor Park,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353580,Manor Park,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
353580,Manor Park,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
353580,Manor Park,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
353580,Manor Park,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
353580,Manor Park,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.78
353580,Manor Park,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.77
353580,Manor Park,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.7
353580,Manor Park,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
353580,Manor Park,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
353580,Manor Park,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
353580,Manor Park,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
353580,Manor Park,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
353580,Manor Park,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
353580,Manor Park,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.47
353580,Manor Park,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
353580,Manor Park,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
353580,Manor Park,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (RMS),A,20.5
353580,Manor Park,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
353580,Manor Park,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
353580,Manor Park,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
353580,Manor Park,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
353580,Manor Park,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.57
353580,Manor Park,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
353580,Manor Park,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.23
353580,Manor Park,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.68
353580,Manor Park,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.43
353580,Manor Park,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (RMS),A,62.5
353580,Manor Park,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,132.3
353580,Manor Park,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,117.5
353580,Manor Park,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.2
353580,Manor Park,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,19.5
353580,Manor Park,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353580,Manor Park,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
353580,Manor Park,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353580,Manor Park,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
353580,Manor Park,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353580,Manor Park,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
353580,Manor Park,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
353580,Manor Park,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
353580,Manor Park,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
353580,Manor Park,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,38.7
353580,Manor Park,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.83
353580,Manor Park,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.45
353580,Manor Park,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
353580,Manor Park,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
353580,Manor Park,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
353580,Manor Park,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
353580,Manor Park,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
353580,Manor Park,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
353580,Manor Park,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
353580,Manor Park,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
353580,Manor Park,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
353580,Manor Park,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
353580,Manor Park,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (RMS),A,14.3
353580,Manor Park,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
353580,Manor Park,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
353580,Manor Park,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
353580,Manor Park,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
353580,Manor Park,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
353580,Manor Park,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
353580,Manor Park,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.95
353580,Manor Park,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.69
353580,Manor Park,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.8
353580,Manor Park,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (RMS),A,41.4
353580,Manor Park,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.8
353580,Manor Park,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,97.4
353580,Manor Park,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.1
353580,Manor Park,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,19.5
353580,Manor Park,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353580,Manor Park,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
353580,Manor Park,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353580,Manor Park,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
353580,Manor Park,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353580,Manor Park,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
353580,Manor Park,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
353580,Manor Park,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
353580,Manor Park,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
353580,Manor Park,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.88
353580,Manor Park,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.75
353580,Manor Park,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.71
353580,Manor Park,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
353580,Manor Park,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
353580,Manor Park,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
353580,Manor Park,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
353580,Manor Park,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
353580,Manor Park,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
353580,Manor Park,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
353580,Manor Park,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
353580,Manor Park,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.23
353580,Manor Park,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
353580,Manor Park,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (RMS),A,13.5
353580,Manor Park,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
353580,Manor Park,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
353580,Manor Park,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
353580,Manor Park,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
353580,Manor Park,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.82
353580,Manor Park,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
353580,Manor Park,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.65
353580,Manor Park,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.91
353580,Manor Park,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.31
353580,Manor Park,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (RMS),A,42.7
353580,Manor Park,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.4
353580,Manor Park,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.3
353580,Manor Park,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
353580,Manor Park,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,19.5
353580,Manor Park,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353580,Manor Park,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
353580,Manor Park,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353580,Manor Park,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
353580,Manor Park,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353580,Manor Park,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
353580,Manor Park,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
353580,Manor Park,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
353580,Manor Park,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
353580,Manor Park,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.81
353580,Manor Park,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.14
353580,Manor Park,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.83
353580,Manor Park,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
353580,Manor Park,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
353580,Manor Park,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
353580,Manor Park,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
353580,Manor Park,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
353580,Manor Park,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
353580,Manor Park,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
353580,Manor Park,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
353580,Manor Park,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
353580,Manor Park,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
353580,Manor Park,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (RMS),A,17.2
353580,Manor Park,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
353580,Manor Park,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
353580,Manor Park,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
353580,Manor Park,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
353580,Manor Park,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.2
353580,Manor Park,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
353580,Manor Park,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.75
353580,Manor Park,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.74
353580,Manor Park,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.68
353580,Manor Park,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (RMS),A,55.8
353580,Manor Park,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.3
353580,Manor Park,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,98.8
353580,Manor Park,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
353580,Manor Park,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,19.4
353580,Manor Park,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353580,Manor Park,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
353580,Manor Park,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353580,Manor Park,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
353580,Manor Park,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353580,Manor Park,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
353580,Manor Park,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
353580,Manor Park,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
353580,Manor Park,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
353580,Manor Park,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.81
353580,Manor Park,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.29
353580,Manor Park,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.65
353580,Manor Park,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
353580,Manor Park,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
353580,Manor Park,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
353580,Manor Park,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
353580,Manor Park,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
353580,Manor Park,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
353580,Manor Park,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
353580,Manor Park,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
353580,Manor Park,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
353580,Manor Park,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (RMS),A,11.6
353580,Manor Park,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
353580,Manor Park,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
353580,Manor Park,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
353580,Manor Park,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
353580,Manor Park,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
353580,Manor Park,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353580,Manor Park,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.79
353580,Manor Park,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.18
353580,Manor Park,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.5
353580,Manor Park,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (RMS),A,54.4
353580,Manor Park,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.3
353580,Manor Park,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,104.5
353580,Manor Park,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
353580,Manor Park,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,19.4
353580,Manor Park,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353580,Manor Park,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
353580,Manor Park,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353580,Manor Park,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
353580,Manor Park,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353580,Manor Park,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
353580,Manor Park,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
353580,Manor Park,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
353580,Manor Park,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
353580,Manor Park,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.23
353580,Manor Park,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.02
353580,Manor Park,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.63
353580,Manor Park,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
353580,Manor Park,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
353580,Manor Park,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
353580,Manor Park,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
353580,Manor Park,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
353580,Manor Park,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353580,Manor Park,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353580,Manor Park,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
353580,Manor Park,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.33
353580,Manor Park,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
353580,Manor Park,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (RMS),A,13.7
353580,Manor Park,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
353580,Manor Park,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
353580,Manor Park,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
353580,Manor Park,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
353580,Manor Park,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
353580,Manor Park,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
353580,Manor Park,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.46
353580,Manor Park,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.87
353580,Manor Park,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.4
353580,Manor Park,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (RMS),A,82.0
353580,Manor Park,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,101.9
353580,Manor Park,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,142.8
353580,Manor Park,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
353580,Manor Park,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,19.4
353580,Manor Park,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353580,Manor Park,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
353580,Manor Park,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353580,Manor Park,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
353580,Manor Park,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353580,Manor Park,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
353580,Manor Park,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
353580,Manor Park,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
353580,Manor Park,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
353580,Manor Park,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.39
353580,Manor Park,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,38.2
353580,Manor Park,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.37
353580,Manor Park,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
353580,Manor Park,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
353580,Manor Park,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
353580,Manor Park,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
353580,Manor Park,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
353580,Manor Park,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
353580,Manor Park,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
353580,Manor Park,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
353580,Manor Park,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
353580,Manor Park,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
353580,Manor Park,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (RMS),A,11.2
353580,Manor Park,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
353580,Manor Park,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
353580,Manor Park,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
353580,Manor Park,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
353580,Manor Park,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
353580,Manor Park,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
353580,Manor Park,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.06
353580,Manor Park,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.98
353580,Manor Park,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.02
353580,Manor Park,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (RMS),A,41.4
353580,Manor Park,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.1
353580,Manor Park,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.1
353580,Manor Park,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
353580,Manor Park,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,19.3
353580,Manor Park,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353580,Manor Park,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
353580,Manor Park,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353580,Manor Park,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
353580,Manor Park,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353580,Manor Park,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
353580,Manor Park,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
353580,Manor Park,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
353580,Manor Park,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
353580,Manor Park,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.2
353580,Manor Park,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.69
353580,Manor Park,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.96
353580,Manor Park,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
353580,Manor Park,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
353580,Manor Park,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
353580,Manor Park,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
353580,Manor Park,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
353580,Manor Park,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
353580,Manor Park,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.81
353580,Manor Park,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
353580,Manor Park,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
353580,Manor Park,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (RMS),A,22.8
353580,Manor Park,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
353580,Manor Park,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
353580,Manor Park,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
353580,Manor Park,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
353580,Manor Park,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.37
353580,Manor Park,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
353580,Manor Park,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.29
353580,Manor Park,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.7
353580,Manor Park,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.43
353580,Manor Park,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (RMS),A,43.7
353580,Manor Park,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
353580,Manor Park,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.6
353580,Manor Park,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
353580,Manor Park,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,19.3
353580,Manor Park,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353580,Manor Park,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
353580,Manor Park,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353580,Manor Park,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
353580,Manor Park,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353580,Manor Park,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
353580,Manor Park,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
353580,Manor Park,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
353580,Manor Park,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
353580,Manor Park,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.1
353580,Manor Park,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.62
353580,Manor Park,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.73
353580,Manor Park,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
353580,Manor Park,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
353580,Manor Park,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
353580,Manor Park,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
353580,Manor Park,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
353580,Manor Park,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
353580,Manor Park,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353580,Manor Park,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.37
353580,Manor Park,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
353580,Manor Park,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
353580,Manor Park,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (RMS),A,18.4
353580,Manor Park,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
353580,Manor Park,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
353580,Manor Park,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
353580,Manor Park,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
353580,Manor Park,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
353580,Manor Park,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
353580,Manor Park,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.96
353580,Manor Park,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.39
353580,Manor Park,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.73
353580,Manor Park,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (RMS),A,47.0
353580,Manor Park,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.1
353580,Manor Park,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.6
353580,Manor Park,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
353580,Manor Park,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,19.2
353580,Manor Park,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353580,Manor Park,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
353580,Manor Park,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353580,Manor Park,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
353580,Manor Park,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353580,Manor Park,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
353580,Manor Park,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
353580,Manor Park,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
353580,Manor Park,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
353580,Manor Park,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.33
353580,Manor Park,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.37
353580,Manor Park,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.89
353580,Manor Park,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
353580,Manor Park,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
353580,Manor Park,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
353580,Manor Park,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
353580,Manor Park,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
353580,Manor Park,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
353580,Manor Park,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353580,Manor Park,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.1
353580,Manor Park,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
353580,Manor Park,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.98
353580,Manor Park,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (RMS),A,18.8
353580,Manor Park,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
353580,Manor Park,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
353580,Manor Park,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
353580,Manor Park,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
353580,Manor Park,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
353580,Manor Park,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
353580,Manor Park,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.52
353580,Manor Park,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.84
353580,Manor Park,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.47
353580,Manor Park,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (RMS),A,61.0
353580,Manor Park,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.1
353580,Manor Park,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,106.4
353580,Manor Park,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
353580,Manor Park,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,19.1
353580,Manor Park,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353580,Manor Park,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
353580,Manor Park,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353580,Manor Park,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
353580,Manor Park,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353580,Manor Park,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
353580,Manor Park,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
353580,Manor Park,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
353580,Manor Park,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
353580,Manor Park,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.62
353580,Manor Park,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.77
353580,Manor Park,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.46
353580,Manor Park,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
353580,Manor Park,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
353580,Manor Park,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
353580,Manor Park,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
353580,Manor Park,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
353580,Manor Park,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
353580,Manor Park,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
353580,Manor Park,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.03
353580,Manor Park,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
353580,Manor Park,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
353580,Manor Park,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
353580,Manor Park,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
353580,Manor Park,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
353580,Manor Park,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
353580,Manor Park,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
353580,Manor Park,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
353580,Manor Park,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
353580,Manor Park,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.41
353580,Manor Park,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.81
353580,Manor Park,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.63
353580,Manor Park,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (RMS),A,69.3
353580,Manor Park,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
353580,Manor Park,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,117.3
353580,Manor Park,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
353580,Manor Park,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,19.1
353580,Manor Park,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353580,Manor Park,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
353580,Manor Park,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353580,Manor Park,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
353580,Manor Park,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353580,Manor Park,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
353580,Manor Park,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
353580,Manor Park,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
353580,Manor Park,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
353580,Manor Park,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.44
353580,Manor Park,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.22
353580,Manor Park,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.36
353580,Manor Park,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
353580,Manor Park,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
353580,Manor Park,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
353580,Manor Park,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
353580,Manor Park,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
353580,Manor Park,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
353580,Manor Park,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
353580,Manor Park,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.22
353580,Manor Park,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
353580,Manor Park,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
353580,Manor Park,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (RMS),A,22.2
353580,Manor Park,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
353580,Manor Park,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
