Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
353580,Manor Park,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
353580,Manor Park,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.61
353580,Manor Park,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
353580,Manor Park,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.35
353580,Manor Park,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.87
353580,Manor Park,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.08
353580,Manor Park,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (RMS),A,63.1
353580,Manor Park,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
353580,Manor Park,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,113.9
353580,Manor Park,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
353580,Manor Park,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,19.0
353580,Manor Park,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353580,Manor Park,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
353580,Manor Park,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353580,Manor Park,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
353580,Manor Park,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353580,Manor Park,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
353580,Manor Park,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
353580,Manor Park,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
353580,Manor Park,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
353580,Manor Park,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.58
353580,Manor Park,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.29
353580,Manor Park,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.73
353580,Manor Park,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
353580,Manor Park,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
353580,Manor Park,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
353580,Manor Park,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
353580,Manor Park,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
353580,Manor Park,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353580,Manor Park,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
353580,Manor Park,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.68
353580,Manor Park,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
353580,Manor Park,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (RMS),A,11.9
353580,Manor Park,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
353580,Manor Park,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
353580,Manor Park,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
353580,Manor Park,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
353580,Manor Park,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
353580,Manor Park,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
353580,Manor Park,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.6
353580,Manor Park,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.19
353580,Manor Park,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.39
353580,Manor Park,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (RMS),A,52.6
353580,Manor Park,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.6
353580,Manor Park,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,99.1
353580,Manor Park,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
353580,Manor Park,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,19.0
353580,Manor Park,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353580,Manor Park,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
353580,Manor Park,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353580,Manor Park,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
353580,Manor Park,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353580,Manor Park,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
353580,Manor Park,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
353580,Manor Park,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
353580,Manor Park,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
353580,Manor Park,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.32
353580,Manor Park,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.86
353580,Manor Park,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.55
353580,Manor Park,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
353580,Manor Park,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
353580,Manor Park,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
353580,Manor Park,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
353580,Manor Park,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
353580,Manor Park,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
353580,Manor Park,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
353580,Manor Park,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.08
353580,Manor Park,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
353580,Manor Park,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
353580,Manor Park,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (RMS),A,14.0
353580,Manor Park,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
353580,Manor Park,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
353580,Manor Park,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
353580,Manor Park,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
353580,Manor Park,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
353580,Manor Park,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
353580,Manor Park,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.53
353580,Manor Park,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.66
353580,Manor Park,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.4
353580,Manor Park,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (RMS),A,65.7
353580,Manor Park,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.4
353580,Manor Park,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,123.2
353580,Manor Park,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
353580,Manor Park,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,19.0
353580,Manor Park,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353580,Manor Park,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
353580,Manor Park,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353580,Manor Park,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
353580,Manor Park,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353580,Manor Park,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
353580,Manor Park,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
353580,Manor Park,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
353580,Manor Park,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
353580,Manor Park,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.61
353580,Manor Park,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.03
353580,Manor Park,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.19
353580,Manor Park,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
353580,Manor Park,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
353580,Manor Park,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
353580,Manor Park,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
353580,Manor Park,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
353580,Manor Park,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
353580,Manor Park,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
353580,Manor Park,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
353580,Manor Park,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.61
353580,Manor Park,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.45
353580,Manor Park,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (RMS),A,11.4
353580,Manor Park,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
353580,Manor Park,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
353580,Manor Park,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
353580,Manor Park,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
353580,Manor Park,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
353580,Manor Park,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
353580,Manor Park,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.07
353580,Manor Park,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.68
353580,Manor Park,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.37
353580,Manor Park,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (RMS),A,62.4
353580,Manor Park,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.8
353580,Manor Park,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,122.2
353580,Manor Park,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
353580,Manor Park,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,18.9
353580,Manor Park,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353580,Manor Park,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
353580,Manor Park,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353580,Manor Park,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
353580,Manor Park,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353580,Manor Park,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
353580,Manor Park,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
353580,Manor Park,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
353580,Manor Park,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
353580,Manor Park,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.29
353580,Manor Park,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.29
353580,Manor Park,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.82
353580,Manor Park,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
353580,Manor Park,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
353580,Manor Park,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
353580,Manor Park,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
353580,Manor Park,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
353580,Manor Park,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
353580,Manor Park,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
353580,Manor Park,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
353580,Manor Park,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
353580,Manor Park,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.86
353580,Manor Park,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (RMS),A,15.4
353580,Manor Park,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
353580,Manor Park,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
353580,Manor Park,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
353580,Manor Park,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
353580,Manor Park,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
353580,Manor Park,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
353580,Manor Park,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.03
353580,Manor Park,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.97
353580,Manor Park,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.64
353580,Manor Park,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (RMS),A,66.6
353580,Manor Park,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,112.9
353580,Manor Park,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.1
353580,Manor Park,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
353580,Manor Park,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,18.9
353580,Manor Park,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353580,Manor Park,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
353580,Manor Park,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353580,Manor Park,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
353580,Manor Park,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353580,Manor Park,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
353580,Manor Park,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
353580,Manor Park,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
353580,Manor Park,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
353580,Manor Park,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.71
353580,Manor Park,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.68
353580,Manor Park,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.5
353580,Manor Park,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
353580,Manor Park,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
353580,Manor Park,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
353580,Manor Park,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
353580,Manor Park,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
353580,Manor Park,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
353580,Manor Park,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
353580,Manor Park,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.49
353580,Manor Park,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
353580,Manor Park,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
353580,Manor Park,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (RMS),A,12.3
353580,Manor Park,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
353580,Manor Park,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
353580,Manor Park,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
353580,Manor Park,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
353580,Manor Park,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
353580,Manor Park,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353580,Manor Park,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.71
353580,Manor Park,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.03
353580,Manor Park,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.22
353580,Manor Park,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (RMS),A,55.6
353580,Manor Park,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,108.2
353580,Manor Park,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.1
353580,Manor Park,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
353580,Manor Park,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,18.8
353580,Manor Park,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353580,Manor Park,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
353580,Manor Park,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353580,Manor Park,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
353580,Manor Park,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353580,Manor Park,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
353580,Manor Park,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
353580,Manor Park,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
353580,Manor Park,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
353580,Manor Park,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.2
353580,Manor Park,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.41
353580,Manor Park,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.29
353580,Manor Park,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
353580,Manor Park,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
353580,Manor Park,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
353580,Manor Park,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
353580,Manor Park,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
353580,Manor Park,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353580,Manor Park,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
353580,Manor Park,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.93
353580,Manor Park,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
353580,Manor Park,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
353580,Manor Park,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (RMS),A,41.8
353580,Manor Park,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
353580,Manor Park,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
353580,Manor Park,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
353580,Manor Park,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
353580,Manor Park,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
353580,Manor Park,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
353580,Manor Park,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.07
353580,Manor Park,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.84
353580,Manor Park,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.29
353580,Manor Park,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (RMS),A,76.6
353580,Manor Park,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
353580,Manor Park,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,117.1
353580,Manor Park,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
353580,Manor Park,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,18.8
353580,Manor Park,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353580,Manor Park,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
353580,Manor Park,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353580,Manor Park,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
353580,Manor Park,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353580,Manor Park,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
353580,Manor Park,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
353580,Manor Park,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
353580,Manor Park,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
353580,Manor Park,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.99
353580,Manor Park,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.82
353580,Manor Park,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.22
353580,Manor Park,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
353580,Manor Park,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
353580,Manor Park,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
353580,Manor Park,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
353580,Manor Park,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
353580,Manor Park,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353580,Manor Park,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
353580,Manor Park,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.05
353580,Manor Park,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
353580,Manor Park,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
353580,Manor Park,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (RMS),A,20.7
353580,Manor Park,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
353580,Manor Park,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
353580,Manor Park,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
353580,Manor Park,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
353580,Manor Park,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
353580,Manor Park,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.12
353580,Manor Park,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.38
353580,Manor Park,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.84
353580,Manor Park,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (RMS),A,57.8
353580,Manor Park,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
353580,Manor Park,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.8
353580,Manor Park,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
353580,Manor Park,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,18.7
353580,Manor Park,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353580,Manor Park,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
353580,Manor Park,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353580,Manor Park,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
353580,Manor Park,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353580,Manor Park,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
353580,Manor Park,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
353580,Manor Park,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
353580,Manor Park,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
353580,Manor Park,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.17
353580,Manor Park,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.17
353580,Manor Park,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.92
353580,Manor Park,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
353580,Manor Park,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
353580,Manor Park,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
353580,Manor Park,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
353580,Manor Park,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
353580,Manor Park,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353580,Manor Park,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
353580,Manor Park,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.71
353580,Manor Park,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.05
353580,Manor Park,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
353580,Manor Park,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (RMS),A,22.8
353580,Manor Park,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
353580,Manor Park,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
353580,Manor Park,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
353580,Manor Park,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
353580,Manor Park,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
353580,Manor Park,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
353580,Manor Park,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.6
353580,Manor Park,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.28
353580,Manor Park,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.77
353580,Manor Park,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (RMS),A,54.4
353580,Manor Park,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.1
353580,Manor Park,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,107.4
353580,Manor Park,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
353580,Manor Park,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,18.6
353580,Manor Park,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353580,Manor Park,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
353580,Manor Park,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353580,Manor Park,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
353580,Manor Park,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353580,Manor Park,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
353580,Manor Park,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
353580,Manor Park,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
353580,Manor Park,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
353580,Manor Park,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.31
353580,Manor Park,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.33
353580,Manor Park,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.92
353580,Manor Park,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
353580,Manor Park,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
353580,Manor Park,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
353580,Manor Park,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
353580,Manor Park,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
353580,Manor Park,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353580,Manor Park,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
353580,Manor Park,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.92
353580,Manor Park,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
353580,Manor Park,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
353580,Manor Park,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (RMS),A,24.1
353580,Manor Park,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
353580,Manor Park,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
353580,Manor Park,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
353580,Manor Park,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
353580,Manor Park,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
353580,Manor Park,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
353580,Manor Park,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.98
353580,Manor Park,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,38.85
353580,Manor Park,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.1
353580,Manor Park,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (RMS),A,94.1
353580,Manor Park,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,102.6
353580,Manor Park,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,157.5
353580,Manor Park,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
353580,Manor Park,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,18.5
353580,Manor Park,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353580,Manor Park,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
353580,Manor Park,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353580,Manor Park,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
353580,Manor Park,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353580,Manor Park,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
353580,Manor Park,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
353580,Manor Park,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
353580,Manor Park,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
353580,Manor Park,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.89
353580,Manor Park,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,42.57
353580,Manor Park,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.31
353580,Manor Park,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,99.2
353580,Manor Park,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
353580,Manor Park,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
353580,Manor Park,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
353580,Manor Park,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
353580,Manor Park,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
353580,Manor Park,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
353580,Manor Park,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.19
353580,Manor Park,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.98
353580,Manor Park,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.74
353580,Manor Park,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (RMS),A,13.0
353580,Manor Park,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
353580,Manor Park,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
353580,Manor Park,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
353580,Manor Park,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
353580,Manor Park,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
353580,Manor Park,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
353580,Manor Park,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.39
353580,Manor Park,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.24
353580,Manor Park,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.09
353580,Manor Park,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (RMS),A,75.4
353580,Manor Park,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.4
353580,Manor Park,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,124.0
353580,Manor Park,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
353580,Manor Park,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,18.5
353580,Manor Park,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353580,Manor Park,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
353580,Manor Park,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353580,Manor Park,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
353580,Manor Park,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353580,Manor Park,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
353580,Manor Park,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
353580,Manor Park,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
353580,Manor Park,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
353580,Manor Park,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.58
353580,Manor Park,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.22
353580,Manor Park,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.83
353580,Manor Park,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
353580,Manor Park,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
353580,Manor Park,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
353580,Manor Park,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
353580,Manor Park,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
353580,Manor Park,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
353580,Manor Park,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
353580,Manor Park,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.35
353580,Manor Park,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
353580,Manor Park,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.08
353580,Manor Park,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (RMS),A,15.7
353580,Manor Park,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
353580,Manor Park,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
353580,Manor Park,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
353580,Manor Park,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
353580,Manor Park,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
353580,Manor Park,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
353580,Manor Park,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.67
353580,Manor Park,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.9
353580,Manor Park,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.3
353580,Manor Park,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (RMS),A,65.3
353580,Manor Park,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
353580,Manor Park,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,108.2
353580,Manor Park,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
353580,Manor Park,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,18.4
353580,Manor Park,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353580,Manor Park,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
353580,Manor Park,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353580,Manor Park,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
353580,Manor Park,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353580,Manor Park,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
353580,Manor Park,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
353580,Manor Park,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
353580,Manor Park,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
353580,Manor Park,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.02
353580,Manor Park,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.57
353580,Manor Park,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.38
353580,Manor Park,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
353580,Manor Park,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
353580,Manor Park,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
353580,Manor Park,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
353580,Manor Park,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
353580,Manor Park,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
353580,Manor Park,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
353580,Manor Park,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.94
353580,Manor Park,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
353580,Manor Park,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.9
353580,Manor Park,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (RMS),A,33.7
353580,Manor Park,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
353580,Manor Park,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
353580,Manor Park,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
353580,Manor Park,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
353580,Manor Park,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
353580,Manor Park,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
353580,Manor Park,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.59
353580,Manor Park,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.43
353580,Manor Park,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.07
353580,Manor Park,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (RMS),A,32.4
353580,Manor Park,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.7
353580,Manor Park,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.5
353580,Manor Park,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
353580,Manor Park,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,18.3
353580,Manor Park,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353580,Manor Park,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
353580,Manor Park,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353580,Manor Park,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
353580,Manor Park,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353580,Manor Park,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
353580,Manor Park,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
353580,Manor Park,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
353580,Manor Park,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
353580,Manor Park,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.52
353580,Manor Park,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.77
353580,Manor Park,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.97
353580,Manor Park,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
353580,Manor Park,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
353580,Manor Park,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
353580,Manor Park,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
353580,Manor Park,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
353580,Manor Park,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
353580,Manor Park,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
353580,Manor Park,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.11
353580,Manor Park,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
353580,Manor Park,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.91
353580,Manor Park,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (RMS),A,36.6
353580,Manor Park,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.2
353580,Manor Park,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
353580,Manor Park,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
353580,Manor Park,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
353580,Manor Park,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.89
353580,Manor Park,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
353580,Manor Park,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.85
353580,Manor Park,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.39
353580,Manor Park,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.77
353580,Manor Park,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (RMS),A,38.0
353580,Manor Park,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.8
353580,Manor Park,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.1
353580,Manor Park,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
353580,Manor Park,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,18.2
353580,Manor Park,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353580,Manor Park,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
353580,Manor Park,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353580,Manor Park,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
353580,Manor Park,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353580,Manor Park,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
353580,Manor Park,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
353580,Manor Park,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
353580,Manor Park,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
353580,Manor Park,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.96
353580,Manor Park,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.22
353580,Manor Park,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.68
353580,Manor Park,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
353580,Manor Park,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
353580,Manor Park,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
353580,Manor Park,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
353580,Manor Park,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
353580,Manor Park,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
353580,Manor Park,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
353580,Manor Park,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
353580,Manor Park,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
353580,Manor Park,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
353580,Manor Park,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (RMS),A,22.2
353580,Manor Park,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
353580,Manor Park,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
353580,Manor Park,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
353580,Manor Park,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
353580,Manor Park,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
353580,Manor Park,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
353580,Manor Park,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.41
353580,Manor Park,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.88
353580,Manor Park,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.32
353580,Manor Park,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (RMS),A,56.2
353580,Manor Park,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
353580,Manor Park,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.7
353580,Manor Park,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.9
353580,Manor Park,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,18.1
353580,Manor Park,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353580,Manor Park,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
353580,Manor Park,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353580,Manor Park,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
353580,Manor Park,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353580,Manor Park,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
353580,Manor Park,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
353580,Manor Park,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
353580,Manor Park,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
353580,Manor Park,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.35
353580,Manor Park,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.44
353580,Manor Park,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.94
353580,Manor Park,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
353580,Manor Park,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
353580,Manor Park,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
353580,Manor Park,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
353580,Manor Park,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
353580,Manor Park,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
353580,Manor Park,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
353580,Manor Park,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
353580,Manor Park,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
353580,Manor Park,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
353580,Manor Park,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (RMS),A,19.2
353580,Manor Park,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
353580,Manor Park,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
353580,Manor Park,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
353580,Manor Park,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
353580,Manor Park,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
353580,Manor Park,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
353580,Manor Park,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.18
353580,Manor Park,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.8
353580,Manor Park,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.26
353580,Manor Park,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (RMS),A,60.2
353580,Manor Park,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
353580,Manor Park,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,101.2
353580,Manor Park,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,118.0
353580,Manor Park,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,18.1
353580,Manor Park,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353580,Manor Park,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
353580,Manor Park,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353580,Manor Park,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
353580,Manor Park,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353580,Manor Park,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
353580,Manor Park,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
353580,Manor Park,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
353580,Manor Park,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
353580,Manor Park,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.18
353580,Manor Park,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.32
353580,Manor Park,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.19
353580,Manor Park,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
353580,Manor Park,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
353580,Manor Park,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
353580,Manor Park,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
353580,Manor Park,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
353580,Manor Park,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
353580,Manor Park,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
