Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.93
353580,Manor Park,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.47
353580,Manor Park,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.1
353580,Manor Park,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (RMS),A,11.6
353580,Manor Park,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
353580,Manor Park,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
353580,Manor Park,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
353580,Manor Park,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
353580,Manor Park,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
353580,Manor Park,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
353580,Manor Park,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.81
353580,Manor Park,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.38
353580,Manor Park,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.97
353580,Manor Park,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (RMS),A,55.9
353580,Manor Park,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.7
353580,Manor Park,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,107.8
353580,Manor Park,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,109.4
353580,Manor Park,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,18.0
353580,Manor Park,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353580,Manor Park,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
353580,Manor Park,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353580,Manor Park,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
353580,Manor Park,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353580,Manor Park,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
353580,Manor Park,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
353580,Manor Park,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
353580,Manor Park,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
353580,Manor Park,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.74
353580,Manor Park,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.86
353580,Manor Park,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.07
353580,Manor Park,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
353580,Manor Park,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
353580,Manor Park,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
353580,Manor Park,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
353580,Manor Park,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
353580,Manor Park,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353580,Manor Park,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.76
353580,Manor Park,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.24
353580,Manor Park,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
353580,Manor Park,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (RMS),A,19.2
353580,Manor Park,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
353580,Manor Park,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
353580,Manor Park,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
353580,Manor Park,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
353580,Manor Park,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
353580,Manor Park,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
353580,Manor Park,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.88
353580,Manor Park,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.89
353580,Manor Park,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.08
353580,Manor Park,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (RMS),A,47.0
353580,Manor Park,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.8
353580,Manor Park,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,105.5
353580,Manor Park,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.7
353580,Manor Park,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,18.0
353580,Manor Park,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353580,Manor Park,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
353580,Manor Park,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353580,Manor Park,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
353580,Manor Park,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353580,Manor Park,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
353580,Manor Park,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
353580,Manor Park,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
353580,Manor Park,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
353580,Manor Park,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.65
353580,Manor Park,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.13
353580,Manor Park,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.08
353580,Manor Park,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
353580,Manor Park,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
353580,Manor Park,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
353580,Manor Park,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
353580,Manor Park,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
353580,Manor Park,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
353580,Manor Park,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
353580,Manor Park,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.32
353580,Manor Park,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
353580,Manor Park,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.93
353580,Manor Park,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (RMS),A,21.9
353580,Manor Park,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
353580,Manor Park,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
353580,Manor Park,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
353580,Manor Park,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
353580,Manor Park,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.41
353580,Manor Park,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
353580,Manor Park,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.88
353580,Manor Park,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.58
353580,Manor Park,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.6
353580,Manor Park,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (RMS),A,71.9
353580,Manor Park,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,111.8
353580,Manor Park,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,120.3
353580,Manor Park,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
353580,Manor Park,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,17.9
353580,Manor Park,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353580,Manor Park,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
353580,Manor Park,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353580,Manor Park,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
353580,Manor Park,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353580,Manor Park,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
353580,Manor Park,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
353580,Manor Park,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
353580,Manor Park,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
353580,Manor Park,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.2
353580,Manor Park,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.74
353580,Manor Park,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.53
353580,Manor Park,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
353580,Manor Park,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
353580,Manor Park,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
353580,Manor Park,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
353580,Manor Park,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
353580,Manor Park,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353580,Manor Park,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.67
353580,Manor Park,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.73
353580,Manor Park,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.28
353580,Manor Park,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (RMS),A,24.1
353580,Manor Park,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
353580,Manor Park,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
353580,Manor Park,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
353580,Manor Park,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
353580,Manor Park,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.56
353580,Manor Park,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
353580,Manor Park,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.91
353580,Manor Park,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.49
353580,Manor Park,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.93
353580,Manor Park,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (RMS),A,72.4
353580,Manor Park,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,145.0
353580,Manor Park,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,144.2
353580,Manor Park,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.2
353580,Manor Park,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,17.8
353580,Manor Park,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353580,Manor Park,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
353580,Manor Park,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353580,Manor Park,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
353580,Manor Park,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353580,Manor Park,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
353580,Manor Park,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
353580,Manor Park,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
353580,Manor Park,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
353580,Manor Park,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,44.59
353580,Manor Park,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.22
353580,Manor Park,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.21
353580,Manor Park,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
353580,Manor Park,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
353580,Manor Park,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
353580,Manor Park,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
353580,Manor Park,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
353580,Manor Park,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
353580,Manor Park,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
353580,Manor Park,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.92
353580,Manor Park,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.82
353580,Manor Park,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.1
353580,Manor Park,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (RMS),A,20.8
353580,Manor Park,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
353580,Manor Park,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
353580,Manor Park,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
353580,Manor Park,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
353580,Manor Park,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.65
353580,Manor Park,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
353580,Manor Park,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.31
353580,Manor Park,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,36.83
353580,Manor Park,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.8
353580,Manor Park,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (RMS),A,85.4
353580,Manor Park,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.3
353580,Manor Park,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,148.7
353580,Manor Park,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
353580,Manor Park,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,17.8
353580,Manor Park,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353580,Manor Park,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
353580,Manor Park,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353580,Manor Park,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
353580,Manor Park,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353580,Manor Park,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
353580,Manor Park,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
353580,Manor Park,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
353580,Manor Park,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
353580,Manor Park,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.23
353580,Manor Park,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,43.65
353580,Manor Park,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.9
353580,Manor Park,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
353580,Manor Park,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
353580,Manor Park,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
353580,Manor Park,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
353580,Manor Park,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
353580,Manor Park,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353580,Manor Park,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
353580,Manor Park,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.97
353580,Manor Park,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.19
353580,Manor Park,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.66
353580,Manor Park,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (RMS),A,12.5
353580,Manor Park,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
353580,Manor Park,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
353580,Manor Park,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
353580,Manor Park,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
353580,Manor Park,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.95
353580,Manor Park,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
353580,Manor Park,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.4
353580,Manor Park,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.76
353580,Manor Park,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.96
353580,Manor Park,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (RMS),A,74.8
353580,Manor Park,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.8
353580,Manor Park,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,133.2
353580,Manor Park,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
353580,Manor Park,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,17.8
353580,Manor Park,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353580,Manor Park,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
353580,Manor Park,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353580,Manor Park,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
353580,Manor Park,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353580,Manor Park,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
353580,Manor Park,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
353580,Manor Park,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
353580,Manor Park,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
353580,Manor Park,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.37
353580,Manor Park,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,38.95
353580,Manor Park,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.62
353580,Manor Park,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
353580,Manor Park,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
353580,Manor Park,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
353580,Manor Park,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
353580,Manor Park,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353580,Manor Park,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353580,Manor Park,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
353580,Manor Park,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.53
353580,Manor Park,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.48
353580,Manor Park,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (RMS),A,20.1
353580,Manor Park,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
353580,Manor Park,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
353580,Manor Park,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
353580,Manor Park,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
353580,Manor Park,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
353580,Manor Park,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
353580,Manor Park,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.84
353580,Manor Park,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.78
353580,Manor Park,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.61
353580,Manor Park,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (RMS),A,59.4
353580,Manor Park,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.1
353580,Manor Park,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,116.5
353580,Manor Park,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
353580,Manor Park,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,17.8
353580,Manor Park,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353580,Manor Park,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
353580,Manor Park,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353580,Manor Park,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
353580,Manor Park,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353580,Manor Park,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
353580,Manor Park,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
353580,Manor Park,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
353580,Manor Park,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
353580,Manor Park,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.7
353580,Manor Park,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.31
353580,Manor Park,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.09
353580,Manor Park,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
353580,Manor Park,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
353580,Manor Park,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
353580,Manor Park,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
353580,Manor Park,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
353580,Manor Park,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
353580,Manor Park,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
353580,Manor Park,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.61
353580,Manor Park,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.26
353580,Manor Park,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
353580,Manor Park,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (RMS),A,14.1
353580,Manor Park,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
353580,Manor Park,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
353580,Manor Park,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
353580,Manor Park,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
353580,Manor Park,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.38
353580,Manor Park,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
353580,Manor Park,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.81
353580,Manor Park,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.53
353580,Manor Park,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.85
353580,Manor Park,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (RMS),A,41.7
353580,Manor Park,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.2
353580,Manor Park,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.6
353580,Manor Park,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
353580,Manor Park,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,17.7
353580,Manor Park,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353580,Manor Park,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
353580,Manor Park,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353580,Manor Park,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
353580,Manor Park,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353580,Manor Park,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
353580,Manor Park,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
353580,Manor Park,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
353580,Manor Park,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
353580,Manor Park,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.42
353580,Manor Park,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.79
353580,Manor Park,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.6
353580,Manor Park,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
353580,Manor Park,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
353580,Manor Park,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
353580,Manor Park,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
353580,Manor Park,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
353580,Manor Park,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
353580,Manor Park,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
353580,Manor Park,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.05
353580,Manor Park,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.16
353580,Manor Park,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
353580,Manor Park,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (RMS),A,15.9
353580,Manor Park,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
353580,Manor Park,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
353580,Manor Park,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
353580,Manor Park,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
353580,Manor Park,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
353580,Manor Park,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
353580,Manor Park,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.99
353580,Manor Park,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.91
353580,Manor Park,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.03
353580,Manor Park,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (RMS),A,39.9
353580,Manor Park,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.6
353580,Manor Park,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.5
353580,Manor Park,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
353580,Manor Park,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,17.6
353580,Manor Park,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353580,Manor Park,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
353580,Manor Park,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353580,Manor Park,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
353580,Manor Park,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353580,Manor Park,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
353580,Manor Park,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
353580,Manor Park,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
353580,Manor Park,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
353580,Manor Park,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.04
353580,Manor Park,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.07
353580,Manor Park,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.22
353580,Manor Park,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
353580,Manor Park,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
353580,Manor Park,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
353580,Manor Park,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
353580,Manor Park,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
353580,Manor Park,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
353580,Manor Park,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
353580,Manor Park,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.35
353580,Manor Park,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.56
353580,Manor Park,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
353580,Manor Park,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (RMS),A,25.8
353580,Manor Park,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
353580,Manor Park,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
353580,Manor Park,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
353580,Manor Park,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
353580,Manor Park,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.17
353580,Manor Park,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
353580,Manor Park,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.75
353580,Manor Park,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.07
353580,Manor Park,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.5
353580,Manor Park,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (RMS),A,34.4
353580,Manor Park,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.0
353580,Manor Park,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,94.9
353580,Manor Park,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.3
353580,Manor Park,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,17.6
353580,Manor Park,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353580,Manor Park,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
353580,Manor Park,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353580,Manor Park,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
353580,Manor Park,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353580,Manor Park,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
353580,Manor Park,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
353580,Manor Park,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
353580,Manor Park,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
353580,Manor Park,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.1
353580,Manor Park,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.62
353580,Manor Park,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.53
353580,Manor Park,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
353580,Manor Park,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
353580,Manor Park,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
353580,Manor Park,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
353580,Manor Park,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
353580,Manor Park,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
353580,Manor Park,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
353580,Manor Park,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.46
353580,Manor Park,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.85
353580,Manor Park,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
353580,Manor Park,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (RMS),A,27.2
353580,Manor Park,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
353580,Manor Park,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
353580,Manor Park,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
353580,Manor Park,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
353580,Manor Park,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
353580,Manor Park,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
353580,Manor Park,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.1
353580,Manor Park,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.41
353580,Manor Park,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.12
353580,Manor Park,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (RMS),A,45.8
353580,Manor Park,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,96.3
353580,Manor Park,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,99.7
353580,Manor Park,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
353580,Manor Park,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,17.6
353580,Manor Park,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353580,Manor Park,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
353580,Manor Park,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353580,Manor Park,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
353580,Manor Park,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353580,Manor Park,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
353580,Manor Park,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
353580,Manor Park,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
353580,Manor Park,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
353580,Manor Park,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.57
353580,Manor Park,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.27
353580,Manor Park,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.81
353580,Manor Park,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
353580,Manor Park,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
353580,Manor Park,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
353580,Manor Park,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
353580,Manor Park,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
353580,Manor Park,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
353580,Manor Park,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
353580,Manor Park,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
353580,Manor Park,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.5
353580,Manor Park,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
353580,Manor Park,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (RMS),A,12.8
353580,Manor Park,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
353580,Manor Park,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
353580,Manor Park,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
353580,Manor Park,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
353580,Manor Park,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
353580,Manor Park,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
353580,Manor Park,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.45
353580,Manor Park,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.25
353580,Manor Park,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.3
353580,Manor Park,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (RMS),A,40.6
353580,Manor Park,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,106.1
353580,Manor Park,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
353580,Manor Park,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.4
353580,Manor Park,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,17.6
353580,Manor Park,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353580,Manor Park,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
353580,Manor Park,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353580,Manor Park,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
353580,Manor Park,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353580,Manor Park,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
353580,Manor Park,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
353580,Manor Park,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
353580,Manor Park,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
353580,Manor Park,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.67
353580,Manor Park,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.75
353580,Manor Park,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.63
353580,Manor Park,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
353580,Manor Park,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
353580,Manor Park,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
353580,Manor Park,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
353580,Manor Park,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
353580,Manor Park,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
353580,Manor Park,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
353580,Manor Park,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
353580,Manor Park,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
353580,Manor Park,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
353580,Manor Park,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (RMS),A,10.9
353580,Manor Park,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
353580,Manor Park,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
353580,Manor Park,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
353580,Manor Park,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
353580,Manor Park,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
353580,Manor Park,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
353580,Manor Park,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.33
353580,Manor Park,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.76
353580,Manor Park,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.41
353580,Manor Park,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (RMS),A,49.3
353580,Manor Park,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.5
353580,Manor Park,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,112.0
353580,Manor Park,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
353580,Manor Park,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,17.5
353580,Manor Park,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353580,Manor Park,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
353580,Manor Park,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353580,Manor Park,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
353580,Manor Park,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353580,Manor Park,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
353580,Manor Park,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
353580,Manor Park,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
353580,Manor Park,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
353580,Manor Park,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.69
353580,Manor Park,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.08
353580,Manor Park,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.27
353580,Manor Park,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
353580,Manor Park,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
353580,Manor Park,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
353580,Manor Park,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
353580,Manor Park,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
353580,Manor Park,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
353580,Manor Park,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
353580,Manor Park,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.63
353580,Manor Park,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.72
353580,Manor Park,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.61
353580,Manor Park,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
353580,Manor Park,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
353580,Manor Park,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
353580,Manor Park,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
353580,Manor Park,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
353580,Manor Park,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
353580,Manor Park,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.24
353580,Manor Park,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.08
353580,Manor Park,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.43
353580,Manor Park,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (RMS),A,47.9
353580,Manor Park,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.2
353580,Manor Park,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,101.8
353580,Manor Park,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.7
353580,Manor Park,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,17.5
353580,Manor Park,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353580,Manor Park,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
353580,Manor Park,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353580,Manor Park,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
353580,Manor Park,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353580,Manor Park,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
353580,Manor Park,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
353580,Manor Park,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
353580,Manor Park,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
353580,Manor Park,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.87
353580,Manor Park,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.8
353580,Manor Park,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.05
353580,Manor Park,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
353580,Manor Park,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
353580,Manor Park,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
353580,Manor Park,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
353580,Manor Park,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
353580,Manor Park,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
353580,Manor Park,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
353580,Manor Park,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
353580,Manor Park,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.15
353580,Manor Park,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
353580,Manor Park,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
353580,Manor Park,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
353580,Manor Park,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
353580,Manor Park,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
353580,Manor Park,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
353580,Manor Park,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.47
353580,Manor Park,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
353580,Manor Park,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.81
353580,Manor Park,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.05
353580,Manor Park,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.98
353580,Manor Park,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (RMS),A,41.9
353580,Manor Park,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,95.3
353580,Manor Park,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.9
353580,Manor Park,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
353580,Manor Park,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,17.5
353580,Manor Park,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353580,Manor Park,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
353580,Manor Park,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353580,Manor Park,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
353580,Manor Park,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353580,Manor Park,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
353580,Manor Park,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
353580,Manor Park,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
353580,Manor Park,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
353580,Manor Park,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.29
353580,Manor Park,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.2
353580,Manor Park,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.15
353580,Manor Park,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
353580,Manor Park,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
353580,Manor Park,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
353580,Manor Park,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
353580,Manor Park,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
353580,Manor Park,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
353580,Manor Park,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
353580,Manor Park,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.87
353580,Manor Park,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.86
353580,Manor Park,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
353580,Manor Park,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (RMS),A,12.7
353580,Manor Park,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
353580,Manor Park,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
353580,Manor Park,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
353580,Manor Park,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
353580,Manor Park,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.84
353580,Manor Park,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
353580,Manor Park,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.85
353580,Manor Park,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.89
353580,Manor Park,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.8
353580,Manor Park,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (RMS),A,46.0
353580,Manor Park,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,104.2
353580,Manor Park,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,94.3
353580,Manor Park,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
353580,Manor Park,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,17.5
353580,Manor Park,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353580,Manor Park,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
353580,Manor Park,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353580,Manor Park,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
353580,Manor Park,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353580,Manor Park,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
353580,Manor Park,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
353580,Manor Park,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
353580,Manor Park,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
353580,Manor Park,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.72
353580,Manor Park,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.75
353580,Manor Park,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.64
353580,Manor Park,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
