Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
353580,Manor Park,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
353580,Manor Park,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
353580,Manor Park,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
353580,Manor Park,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
353580,Manor Park,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
353580,Manor Park,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.63
353580,Manor Park,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.93
353580,Manor Park,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
353580,Manor Park,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (RMS),A,12.3
353580,Manor Park,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
353580,Manor Park,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
353580,Manor Park,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
353580,Manor Park,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
353580,Manor Park,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.66
353580,Manor Park,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
353580,Manor Park,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
353580,Manor Park,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.44
353580,Manor Park,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.72
353580,Manor Park,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (RMS),A,52.9
353580,Manor Park,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.6
353580,Manor Park,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.3
353580,Manor Park,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
353580,Manor Park,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,17.5
353580,Manor Park,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353580,Manor Park,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
353580,Manor Park,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353580,Manor Park,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
353580,Manor Park,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353580,Manor Park,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
353580,Manor Park,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
353580,Manor Park,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
353580,Manor Park,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
353580,Manor Park,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.64
353580,Manor Park,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.37
353580,Manor Park,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.41
353580,Manor Park,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
353580,Manor Park,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
353580,Manor Park,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
353580,Manor Park,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
353580,Manor Park,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
353580,Manor Park,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
353580,Manor Park,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
353580,Manor Park,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.97
353580,Manor Park,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.74
353580,Manor Park,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.82
353580,Manor Park,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (RMS),A,15.1
353580,Manor Park,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
353580,Manor Park,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
353580,Manor Park,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
353580,Manor Park,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
353580,Manor Park,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.44
353580,Manor Park,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
353580,Manor Park,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.47
353580,Manor Park,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.99
353580,Manor Park,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.46
353580,Manor Park,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (RMS),A,58.0
353580,Manor Park,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.1
353580,Manor Park,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,112.2
353580,Manor Park,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
353580,Manor Park,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,17.5
353580,Manor Park,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353580,Manor Park,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
353580,Manor Park,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353580,Manor Park,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
353580,Manor Park,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353580,Manor Park,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
353580,Manor Park,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
353580,Manor Park,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
353580,Manor Park,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
353580,Manor Park,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.43
353580,Manor Park,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.73
353580,Manor Park,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.28
353580,Manor Park,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
353580,Manor Park,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
353580,Manor Park,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
353580,Manor Park,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
353580,Manor Park,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
353580,Manor Park,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353580,Manor Park,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.81
353580,Manor Park,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.59
353580,Manor Park,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
353580,Manor Park,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (RMS),A,16.3
353580,Manor Park,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
353580,Manor Park,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
353580,Manor Park,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
353580,Manor Park,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
353580,Manor Park,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.24
353580,Manor Park,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
353580,Manor Park,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.44
353580,Manor Park,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.26
353580,Manor Park,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.97
353580,Manor Park,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (RMS),A,66.6
353580,Manor Park,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.7
353580,Manor Park,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,131.7
353580,Manor Park,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.3
353580,Manor Park,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,17.5
353580,Manor Park,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353580,Manor Park,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
353580,Manor Park,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353580,Manor Park,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
353580,Manor Park,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353580,Manor Park,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
353580,Manor Park,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
353580,Manor Park,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
353580,Manor Park,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
353580,Manor Park,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.25
353580,Manor Park,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,38.85
353580,Manor Park,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.63
353580,Manor Park,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
353580,Manor Park,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
353580,Manor Park,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
353580,Manor Park,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
353580,Manor Park,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
353580,Manor Park,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
353580,Manor Park,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.41
353580,Manor Park,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.8
353580,Manor Park,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.99
353580,Manor Park,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (RMS),A,21.3
353580,Manor Park,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
353580,Manor Park,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
353580,Manor Park,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
353580,Manor Park,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
353580,Manor Park,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.3
353580,Manor Park,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
353580,Manor Park,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.14
353580,Manor Park,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.35
353580,Manor Park,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.59
353580,Manor Park,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (RMS),A,39.1
353580,Manor Park,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.7
353580,Manor Park,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.8
353580,Manor Park,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.5
353580,Manor Park,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,17.5
353580,Manor Park,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353580,Manor Park,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
353580,Manor Park,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353580,Manor Park,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
353580,Manor Park,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353580,Manor Park,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
353580,Manor Park,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
353580,Manor Park,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
353580,Manor Park,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
353580,Manor Park,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.55
353580,Manor Park,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.16
353580,Manor Park,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.58
353580,Manor Park,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
353580,Manor Park,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
353580,Manor Park,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
353580,Manor Park,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
353580,Manor Park,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
353580,Manor Park,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
353580,Manor Park,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
353580,Manor Park,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.87
353580,Manor Park,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.15
353580,Manor Park,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.27
353580,Manor Park,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (RMS),A,26.9
353580,Manor Park,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
353580,Manor Park,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
353580,Manor Park,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
353580,Manor Park,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
353580,Manor Park,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.28
353580,Manor Park,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
353580,Manor Park,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.76
353580,Manor Park,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.02
353580,Manor Park,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.98
353580,Manor Park,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (RMS),A,28.8
353580,Manor Park,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.1
353580,Manor Park,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.6
353580,Manor Park,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
353580,Manor Park,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,17.4
353580,Manor Park,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353580,Manor Park,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
353580,Manor Park,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353580,Manor Park,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
353580,Manor Park,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353580,Manor Park,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
353580,Manor Park,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
353580,Manor Park,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
353580,Manor Park,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
353580,Manor Park,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.63
353580,Manor Park,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.17
353580,Manor Park,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.24
353580,Manor Park,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
353580,Manor Park,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
353580,Manor Park,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
353580,Manor Park,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
353580,Manor Park,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
353580,Manor Park,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
353580,Manor Park,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
353580,Manor Park,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.14
353580,Manor Park,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.62
353580,Manor Park,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.03
353580,Manor Park,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (RMS),A,21.4
353580,Manor Park,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
353580,Manor Park,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
353580,Manor Park,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
353580,Manor Park,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
353580,Manor Park,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.52
353580,Manor Park,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
353580,Manor Park,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.7
353580,Manor Park,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.37
353580,Manor Park,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.36
353580,Manor Park,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (RMS),A,57.2
353580,Manor Park,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.9
353580,Manor Park,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,131.7
353580,Manor Park,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.2
353580,Manor Park,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,17.4
353580,Manor Park,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353580,Manor Park,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
353580,Manor Park,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353580,Manor Park,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
353580,Manor Park,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353580,Manor Park,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
353580,Manor Park,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
353580,Manor Park,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
353580,Manor Park,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
353580,Manor Park,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.84
353580,Manor Park,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,39.99
353580,Manor Park,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.39
353580,Manor Park,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
353580,Manor Park,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
353580,Manor Park,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
353580,Manor Park,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
353580,Manor Park,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
353580,Manor Park,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
353580,Manor Park,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.71
353580,Manor Park,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
353580,Manor Park,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.2
353580,Manor Park,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (RMS),A,22.9
353580,Manor Park,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
353580,Manor Park,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
353580,Manor Park,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
353580,Manor Park,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
353580,Manor Park,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.76
353580,Manor Park,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
353580,Manor Park,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.81
353580,Manor Park,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.37
353580,Manor Park,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.43
353580,Manor Park,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (RMS),A,47.1
353580,Manor Park,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.6
353580,Manor Park,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,104.8
353580,Manor Park,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.4
353580,Manor Park,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,17.4
353580,Manor Park,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353580,Manor Park,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
353580,Manor Park,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353580,Manor Park,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
353580,Manor Park,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353580,Manor Park,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
353580,Manor Park,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
353580,Manor Park,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
353580,Manor Park,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
353580,Manor Park,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.52
353580,Manor Park,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.59
353580,Manor Park,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.63
353580,Manor Park,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
353580,Manor Park,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
353580,Manor Park,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
353580,Manor Park,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
353580,Manor Park,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
353580,Manor Park,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
353580,Manor Park,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
353580,Manor Park,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.23
353580,Manor Park,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.68
353580,Manor Park,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.32
353580,Manor Park,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (RMS),A,20.9
353580,Manor Park,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
353580,Manor Park,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
353580,Manor Park,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
353580,Manor Park,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
353580,Manor Park,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.26
353580,Manor Park,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
353580,Manor Park,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.31
353580,Manor Park,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.91
353580,Manor Park,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.33
353580,Manor Park,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (RMS),A,32.7
353580,Manor Park,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.4
353580,Manor Park,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.4
353580,Manor Park,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
353580,Manor Park,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,17.4
353580,Manor Park,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353580,Manor Park,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
353580,Manor Park,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353580,Manor Park,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
353580,Manor Park,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353580,Manor Park,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
353580,Manor Park,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
353580,Manor Park,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
353580,Manor Park,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
353580,Manor Park,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.54
353580,Manor Park,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.59
353580,Manor Park,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.66
353580,Manor Park,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
353580,Manor Park,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
353580,Manor Park,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
353580,Manor Park,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
353580,Manor Park,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
353580,Manor Park,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
353580,Manor Park,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
353580,Manor Park,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.97
353580,Manor Park,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.1
353580,Manor Park,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.8
353580,Manor Park,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (RMS),A,19.0
353580,Manor Park,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
353580,Manor Park,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
353580,Manor Park,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
353580,Manor Park,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
353580,Manor Park,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.48
353580,Manor Park,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
353580,Manor Park,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.76
353580,Manor Park,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.42
353580,Manor Park,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.88
353580,Manor Park,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (RMS),A,43.0
353580,Manor Park,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.2
353580,Manor Park,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.8
353580,Manor Park,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
353580,Manor Park,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,17.4
353580,Manor Park,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353580,Manor Park,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
353580,Manor Park,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353580,Manor Park,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
353580,Manor Park,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353580,Manor Park,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
353580,Manor Park,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
353580,Manor Park,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
353580,Manor Park,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
353580,Manor Park,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.74
353580,Manor Park,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.52
353580,Manor Park,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.68
353580,Manor Park,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
353580,Manor Park,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
353580,Manor Park,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
353580,Manor Park,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
353580,Manor Park,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
353580,Manor Park,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
353580,Manor Park,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
353580,Manor Park,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.59
353580,Manor Park,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.65
353580,Manor Park,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.63
353580,Manor Park,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (RMS),A,27.9
353580,Manor Park,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.7
353580,Manor Park,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
353580,Manor Park,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
353580,Manor Park,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.89
353580,Manor Park,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.79
353580,Manor Park,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
353580,Manor Park,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.94
353580,Manor Park,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.69
353580,Manor Park,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.96
353580,Manor Park,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (RMS),A,39.7
353580,Manor Park,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
353580,Manor Park,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.7
353580,Manor Park,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
353580,Manor Park,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,17.3
353580,Manor Park,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353580,Manor Park,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
353580,Manor Park,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353580,Manor Park,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
353580,Manor Park,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353580,Manor Park,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
353580,Manor Park,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
353580,Manor Park,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
353580,Manor Park,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
353580,Manor Park,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.53
353580,Manor Park,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.34
353580,Manor Park,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.59
353580,Manor Park,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
353580,Manor Park,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
353580,Manor Park,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
353580,Manor Park,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
353580,Manor Park,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
353580,Manor Park,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
353580,Manor Park,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
353580,Manor Park,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.36
353580,Manor Park,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.53
353580,Manor Park,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.1
353580,Manor Park,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (RMS),A,29.6
353580,Manor Park,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
353580,Manor Park,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
353580,Manor Park,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
353580,Manor Park,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
353580,Manor Park,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.71
353580,Manor Park,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
353580,Manor Park,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.08
353580,Manor Park,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.5
353580,Manor Park,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.74
353580,Manor Park,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (RMS),A,39.0
353580,Manor Park,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.9
353580,Manor Park,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
353580,Manor Park,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
353580,Manor Park,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,17.3
353580,Manor Park,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353580,Manor Park,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
353580,Manor Park,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353580,Manor Park,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
353580,Manor Park,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353580,Manor Park,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
353580,Manor Park,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
353580,Manor Park,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
353580,Manor Park,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
353580,Manor Park,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.44
353580,Manor Park,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.03
353580,Manor Park,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.84
353580,Manor Park,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
353580,Manor Park,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
353580,Manor Park,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
353580,Manor Park,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
353580,Manor Park,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
353580,Manor Park,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
353580,Manor Park,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
353580,Manor Park,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.9
353580,Manor Park,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.67
353580,Manor Park,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.87
353580,Manor Park,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (RMS),A,17.5
353580,Manor Park,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
353580,Manor Park,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
353580,Manor Park,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
353580,Manor Park,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
353580,Manor Park,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.26
353580,Manor Park,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
353580,Manor Park,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.18
353580,Manor Park,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.17
353580,Manor Park,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.16
353580,Manor Park,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (RMS),A,47.3
353580,Manor Park,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.9
353580,Manor Park,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,94.3
353580,Manor Park,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
353580,Manor Park,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,17.3
353580,Manor Park,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353580,Manor Park,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
353580,Manor Park,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353580,Manor Park,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
353580,Manor Park,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353580,Manor Park,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
353580,Manor Park,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
353580,Manor Park,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
353580,Manor Park,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
353580,Manor Park,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.08
353580,Manor Park,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,31.84
353580,Manor Park,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.02
353580,Manor Park,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
353580,Manor Park,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
353580,Manor Park,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
353580,Manor Park,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
353580,Manor Park,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
353580,Manor Park,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
353580,Manor Park,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
353580,Manor Park,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.11
353580,Manor Park,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.72
353580,Manor Park,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.81
353580,Manor Park,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (RMS),A,17.8
353580,Manor Park,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
353580,Manor Park,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
353580,Manor Park,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
353580,Manor Park,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
353580,Manor Park,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.22
353580,Manor Park,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
353580,Manor Park,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.97
353580,Manor Park,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.9
353580,Manor Park,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.44
353580,Manor Park,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (RMS),A,67.2
353580,Manor Park,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
353580,Manor Park,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,111.7
353580,Manor Park,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
353580,Manor Park,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,17.3
353580,Manor Park,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353580,Manor Park,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
353580,Manor Park,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353580,Manor Park,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
353580,Manor Park,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353580,Manor Park,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
353580,Manor Park,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
353580,Manor Park,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
353580,Manor Park,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
353580,Manor Park,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.08
353580,Manor Park,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,36.63
353580,Manor Park,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.25
353580,Manor Park,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
353580,Manor Park,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
353580,Manor Park,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
353580,Manor Park,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
353580,Manor Park,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
353580,Manor Park,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
353580,Manor Park,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
353580,Manor Park,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.29
353580,Manor Park,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.47
353580,Manor Park,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.37
353580,Manor Park,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (RMS),A,28.9
353580,Manor Park,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.3
353580,Manor Park,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
353580,Manor Park,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
353580,Manor Park,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.09
353580,Manor Park,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.69
353580,Manor Park,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
353580,Manor Park,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.3
353580,Manor Park,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.39
353580,Manor Park,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.89
353580,Manor Park,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (RMS),A,84.1
353580,Manor Park,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
353580,Manor Park,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,124.0
353580,Manor Park,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
353580,Manor Park,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,17.3
353580,Manor Park,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353580,Manor Park,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
353580,Manor Park,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
353580,Manor Park,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
353580,Manor Park,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353580,Manor Park,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
353580,Manor Park,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
353580,Manor Park,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
353580,Manor Park,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
353580,Manor Park,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.59
353580,Manor Park,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,39.86
353580,Manor Park,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.26
353580,Manor Park,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
353580,Manor Park,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
353580,Manor Park,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
353580,Manor Park,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
353580,Manor Park,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
353580,Manor Park,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
353580,Manor Park,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
353580,Manor Park,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.11
353580,Manor Park,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.33
353580,Manor Park,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.58
353580,Manor Park,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (RMS),A,33.9
353580,Manor Park,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.1
353580,Manor Park,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
353580,Manor Park,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
353580,Manor Park,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
353580,Manor Park,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.65
353580,Manor Park,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
353580,Manor Park,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.02
353580,Manor Park,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.9
353580,Manor Park,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.92
353580,Manor Park,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (RMS),A,49.1
353580,Manor Park,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
353580,Manor Park,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.4
353580,Manor Park,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
353580,Manor Park,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,17.3
353580,Manor Park,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353580,Manor Park,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
353580,Manor Park,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353580,Manor Park,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
353580,Manor Park,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353580,Manor Park,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
353580,Manor Park,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
353580,Manor Park,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
353580,Manor Park,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
353580,Manor Park,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,30.13
353580,Manor Park,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,32.22
353580,Manor Park,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.5
353580,Manor Park,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
353580,Manor Park,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
353580,Manor Park,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
353580,Manor Park,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
353580,Manor Park,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
353580,Manor Park,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
353580,Manor Park,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
353580,Manor Park,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.9
353580,Manor Park,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.22
353580,Manor Park,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.46
353580,Manor Park,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (RMS),A,42.4
353580,Manor Park,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.8
353580,Manor Park,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
353580,Manor Park,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
353580,Manor Park,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
353580,Manor Park,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.62
353580,Manor Park,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
353580,Manor Park,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.21
353580,Manor Park,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.53
353580,Manor Park,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.23
353580,Manor Park,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (RMS),A,50.9
353580,Manor Park,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
353580,Manor Park,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,103.5
353580,Manor Park,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.8
353580,Manor Park,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,17.2
353580,Manor Park,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353580,Manor Park,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
353580,Manor Park,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353580,Manor Park,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
353580,Manor Park,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353580,Manor Park,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
353580,Manor Park,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
