Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
353580,Manor Park,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
353580,Manor Park,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,33.12
353580,Manor Park,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,33.74
353580,Manor Park,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,31.7
353580,Manor Park,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
353580,Manor Park,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
353580,Manor Park,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
353580,Manor Park,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
353580,Manor Park,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
353580,Manor Park,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353580,Manor Park,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
353580,Manor Park,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.94
353580,Manor Park,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
353580,Manor Park,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.18
353580,Manor Park,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (RMS),A,41.8
353580,Manor Park,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.9
353580,Manor Park,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
353580,Manor Park,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
353580,Manor Park,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
353580,Manor Park,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.99
353580,Manor Park,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
353580,Manor Park,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.52
353580,Manor Park,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.86
353580,Manor Park,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.62
353580,Manor Park,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (RMS),A,58.8
353580,Manor Park,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
353580,Manor Park,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,108.9
353580,Manor Park,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.1
353580,Manor Park,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,17.2
353580,Manor Park,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353580,Manor Park,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
353580,Manor Park,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353580,Manor Park,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
353580,Manor Park,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353580,Manor Park,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
353580,Manor Park,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
353580,Manor Park,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
353580,Manor Park,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
353580,Manor Park,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,31.46
353580,Manor Park,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,34.07
353580,Manor Park,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.79
353580,Manor Park,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
353580,Manor Park,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
353580,Manor Park,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
353580,Manor Park,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
353580,Manor Park,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
353580,Manor Park,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
353580,Manor Park,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
353580,Manor Park,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.53
353580,Manor Park,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.4
353580,Manor Park,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.13
353580,Manor Park,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (RMS),A,39.1
353580,Manor Park,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.1
353580,Manor Park,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
353580,Manor Park,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
353580,Manor Park,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
353580,Manor Park,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.09
353580,Manor Park,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
353580,Manor Park,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.33
353580,Manor Park,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.56
353580,Manor Park,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.35
353580,Manor Park,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (RMS),A,59.3
353580,Manor Park,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.3
353580,Manor Park,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,115.8
353580,Manor Park,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.8
353580,Manor Park,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,17.1
353580,Manor Park,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353580,Manor Park,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
353580,Manor Park,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353580,Manor Park,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
353580,Manor Park,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353580,Manor Park,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
353580,Manor Park,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
353580,Manor Park,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
353580,Manor Park,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
353580,Manor Park,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,31.85
353580,Manor Park,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,35.97
353580,Manor Park,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,30.48
353580,Manor Park,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
353580,Manor Park,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
353580,Manor Park,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
353580,Manor Park,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
353580,Manor Park,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
353580,Manor Park,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353580,Manor Park,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
353580,Manor Park,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.61
353580,Manor Park,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.26
353580,Manor Park,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.35
353580,Manor Park,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (RMS),A,39.6
353580,Manor Park,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.1
353580,Manor Park,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
353580,Manor Park,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
353580,Manor Park,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
353580,Manor Park,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.71
353580,Manor Park,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
353580,Manor Park,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.99
353580,Manor Park,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.79
353580,Manor Park,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.77
353580,Manor Park,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (RMS),A,51.6
353580,Manor Park,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
353580,Manor Park,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,104.9
353580,Manor Park,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.3
353580,Manor Park,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,17.1
353580,Manor Park,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353580,Manor Park,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
353580,Manor Park,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353580,Manor Park,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
353580,Manor Park,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353580,Manor Park,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
353580,Manor Park,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
353580,Manor Park,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
353580,Manor Park,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
353580,Manor Park,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,32.6
353580,Manor Park,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,35.05
353580,Manor Park,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.12
353580,Manor Park,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
353580,Manor Park,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
353580,Manor Park,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
353580,Manor Park,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
353580,Manor Park,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
353580,Manor Park,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353580,Manor Park,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
353580,Manor Park,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.76
353580,Manor Park,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.66
353580,Manor Park,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.17
353580,Manor Park,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (RMS),A,38.3
353580,Manor Park,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.1
353580,Manor Park,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
353580,Manor Park,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
353580,Manor Park,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
353580,Manor Park,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.72
353580,Manor Park,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
353580,Manor Park,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.88
353580,Manor Park,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.19
353580,Manor Park,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.27
353580,Manor Park,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (RMS),A,50.8
353580,Manor Park,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
353580,Manor Park,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,110.6
353580,Manor Park,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.2
353580,Manor Park,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,17.1
353580,Manor Park,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353580,Manor Park,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
353580,Manor Park,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353580,Manor Park,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
353580,Manor Park,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353580,Manor Park,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
353580,Manor Park,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
353580,Manor Park,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
353580,Manor Park,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
353580,Manor Park,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,33.64
353580,Manor Park,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,35.84
353580,Manor Park,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.44
353580,Manor Park,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
353580,Manor Park,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
353580,Manor Park,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
353580,Manor Park,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
353580,Manor Park,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
353580,Manor Park,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
353580,Manor Park,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
353580,Manor Park,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
353580,Manor Park,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.14
353580,Manor Park,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.7
353580,Manor Park,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (RMS),A,36.8
353580,Manor Park,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.9
353580,Manor Park,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
353580,Manor Park,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.4
353580,Manor Park,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
353580,Manor Park,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.78
353580,Manor Park,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
353580,Manor Park,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.62
353580,Manor Park,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.58
353580,Manor Park,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.12
353580,Manor Park,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (RMS),A,37.7
353580,Manor Park,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.3
353580,Manor Park,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.9
353580,Manor Park,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
353580,Manor Park,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,17.1
353580,Manor Park,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353580,Manor Park,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
353580,Manor Park,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353580,Manor Park,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
353580,Manor Park,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353580,Manor Park,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
353580,Manor Park,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
353580,Manor Park,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
353580,Manor Park,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
353580,Manor Park,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,33.62
353580,Manor Park,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,32.73
353580,Manor Park,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,34.82
353580,Manor Park,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
353580,Manor Park,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
353580,Manor Park,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
353580,Manor Park,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
353580,Manor Park,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
353580,Manor Park,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
353580,Manor Park,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.13
353580,Manor Park,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.96
353580,Manor Park,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.68
353580,Manor Park,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (RMS),A,47.6
353580,Manor Park,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,87.7
353580,Manor Park,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
353580,Manor Park,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.8
353580,Manor Park,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
353580,Manor Park,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.06
353580,Manor Park,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
353580,Manor Park,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.49
353580,Manor Park,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.95
353580,Manor Park,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.05
353580,Manor Park,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (RMS),A,36.3
353580,Manor Park,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
353580,Manor Park,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.2
353580,Manor Park,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
353580,Manor Park,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,17.1
353580,Manor Park,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353580,Manor Park,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
353580,Manor Park,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353580,Manor Park,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
353580,Manor Park,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353580,Manor Park,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
353580,Manor Park,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
353580,Manor Park,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
353580,Manor Park,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
353580,Manor Park,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,35.62
353580,Manor Park,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,28.9
353580,Manor Park,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,37.73
353580,Manor Park,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
353580,Manor Park,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
353580,Manor Park,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
353580,Manor Park,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
353580,Manor Park,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
353580,Manor Park,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
353580,Manor Park,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353580,Manor Park,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.24
353580,Manor Park,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.88
353580,Manor Park,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.81
353580,Manor Park,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (RMS),A,41.0
353580,Manor Park,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,83.8
353580,Manor Park,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
353580,Manor Park,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.6
353580,Manor Park,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
353580,Manor Park,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.01
353580,Manor Park,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
353580,Manor Park,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.44
353580,Manor Park,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.88
353580,Manor Park,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.71
353580,Manor Park,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (RMS),A,32.9
353580,Manor Park,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.1
353580,Manor Park,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.2
353580,Manor Park,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.8
353580,Manor Park,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,17.0
353580,Manor Park,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353580,Manor Park,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
353580,Manor Park,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353580,Manor Park,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
353580,Manor Park,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353580,Manor Park,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
353580,Manor Park,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
353580,Manor Park,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
353580,Manor Park,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
353580,Manor Park,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,36.68
353580,Manor Park,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,30.76
353580,Manor Park,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,38.52
353580,Manor Park,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
353580,Manor Park,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
353580,Manor Park,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
353580,Manor Park,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
353580,Manor Park,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
353580,Manor Park,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
353580,Manor Park,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
353580,Manor Park,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.68
353580,Manor Park,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.98
353580,Manor Park,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.56
353580,Manor Park,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (RMS),A,51.7
353580,Manor Park,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,98.1
353580,Manor Park,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
353580,Manor Park,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.1
353580,Manor Park,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
353580,Manor Park,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.62
353580,Manor Park,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
353580,Manor Park,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.03
353580,Manor Park,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.5
353580,Manor Park,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.71
353580,Manor Park,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (RMS),A,48.2
353580,Manor Park,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
353580,Manor Park,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,112.3
353580,Manor Park,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.9
353580,Manor Park,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,17.0
353580,Manor Park,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353580,Manor Park,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
353580,Manor Park,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353580,Manor Park,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
353580,Manor Park,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353580,Manor Park,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
353580,Manor Park,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
353580,Manor Park,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
353580,Manor Park,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
353580,Manor Park,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,39.71
353580,Manor Park,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,35.49
353580,Manor Park,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,36.27
353580,Manor Park,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
353580,Manor Park,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
353580,Manor Park,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
353580,Manor Park,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
353580,Manor Park,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353580,Manor Park,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
353580,Manor Park,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
353580,Manor Park,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.76
353580,Manor Park,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.24
353580,Manor Park,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.29
353580,Manor Park,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (RMS),A,42.3
353580,Manor Park,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,94.1
353580,Manor Park,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
353580,Manor Park,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.2
353580,Manor Park,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
353580,Manor Park,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.47
353580,Manor Park,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
353580,Manor Park,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.22
353580,Manor Park,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.93
353580,Manor Park,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.92
353580,Manor Park,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (RMS),A,47.9
353580,Manor Park,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.3
353580,Manor Park,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,106.1
353580,Manor Park,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.1
353580,Manor Park,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,16.9
353580,Manor Park,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353580,Manor Park,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
353580,Manor Park,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353580,Manor Park,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
353580,Manor Park,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353580,Manor Park,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
353580,Manor Park,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
353580,Manor Park,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
353580,Manor Park,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
353580,Manor Park,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,37.99
353580,Manor Park,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,37.17
353580,Manor Park,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,36.22
353580,Manor Park,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
353580,Manor Park,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
353580,Manor Park,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
353580,Manor Park,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
353580,Manor Park,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353580,Manor Park,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353580,Manor Park,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
353580,Manor Park,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.33
353580,Manor Park,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.47
353580,Manor Park,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.69
353580,Manor Park,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (RMS),A,29.0
353580,Manor Park,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,87.8
353580,Manor Park,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
353580,Manor Park,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.2
353580,Manor Park,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
353580,Manor Park,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.29
353580,Manor Park,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
353580,Manor Park,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.65
353580,Manor Park,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.29
353580,Manor Park,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
353580,Manor Park,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (RMS),A,54.7
353580,Manor Park,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
353580,Manor Park,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,106.5
353580,Manor Park,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.1
353580,Manor Park,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,16.9
353580,Manor Park,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353580,Manor Park,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
353580,Manor Park,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353580,Manor Park,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
353580,Manor Park,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353580,Manor Park,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
353580,Manor Park,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
353580,Manor Park,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
353580,Manor Park,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
353580,Manor Park,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,34.98
353580,Manor Park,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,40.76
353580,Manor Park,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,38.69
353580,Manor Park,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
353580,Manor Park,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
353580,Manor Park,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
353580,Manor Park,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
353580,Manor Park,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
353580,Manor Park,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353580,Manor Park,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353580,Manor Park,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.94
353580,Manor Park,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.99
353580,Manor Park,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.82
353580,Manor Park,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (RMS),A,43.8
353580,Manor Park,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,99.1
353580,Manor Park,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
353580,Manor Park,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.9
353580,Manor Park,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
353580,Manor Park,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.35
353580,Manor Park,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
353580,Manor Park,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.82
353580,Manor Park,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.93
353580,Manor Park,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.66
353580,Manor Park,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (RMS),A,64.7
353580,Manor Park,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
353580,Manor Park,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,109.1
353580,Manor Park,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.6
353580,Manor Park,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,16.9
353580,Manor Park,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353580,Manor Park,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
353580,Manor Park,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353580,Manor Park,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
353580,Manor Park,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353580,Manor Park,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
353580,Manor Park,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
353580,Manor Park,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
353580,Manor Park,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
353580,Manor Park,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,34.76
353580,Manor Park,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,38.92
353580,Manor Park,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,37.48
353580,Manor Park,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
353580,Manor Park,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
353580,Manor Park,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
353580,Manor Park,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
353580,Manor Park,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353580,Manor Park,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
353580,Manor Park,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
353580,Manor Park,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.12
353580,Manor Park,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.37
353580,Manor Park,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.19
353580,Manor Park,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (RMS),A,45.5
353580,Manor Park,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,107.9
353580,Manor Park,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.1
353580,Manor Park,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.6
353580,Manor Park,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
353580,Manor Park,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.89
353580,Manor Park,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
353580,Manor Park,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.41
353580,Manor Park,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.2
353580,Manor Park,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.09
353580,Manor Park,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (RMS),A,54.3
353580,Manor Park,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
353580,Manor Park,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.5
353580,Manor Park,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.3
353580,Manor Park,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,16.8
353580,Manor Park,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353580,Manor Park,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
353580,Manor Park,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353580,Manor Park,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
353580,Manor Park,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353580,Manor Park,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
353580,Manor Park,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
353580,Manor Park,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
353580,Manor Park,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
353580,Manor Park,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,40.53
353580,Manor Park,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,40.57
353580,Manor Park,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,39.28
353580,Manor Park,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
353580,Manor Park,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
353580,Manor Park,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
353580,Manor Park,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
353580,Manor Park,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353580,Manor Park,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
353580,Manor Park,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353580,Manor Park,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.28
353580,Manor Park,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.84
353580,Manor Park,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.86
353580,Manor Park,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (RMS),A,39.9
353580,Manor Park,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,100.0
353580,Manor Park,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
353580,Manor Park,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.6
353580,Manor Park,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
353580,Manor Park,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.88
353580,Manor Park,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
353580,Manor Park,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.95
353580,Manor Park,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.26
353580,Manor Park,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.26
353580,Manor Park,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (RMS),A,57.4
353580,Manor Park,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
353580,Manor Park,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,114.7
353580,Manor Park,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,100.9
353580,Manor Park,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,16.8
353580,Manor Park,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353580,Manor Park,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
353580,Manor Park,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353580,Manor Park,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
353580,Manor Park,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353580,Manor Park,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
353580,Manor Park,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
353580,Manor Park,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
353580,Manor Park,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
353580,Manor Park,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,38.23
353580,Manor Park,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,41.1
353580,Manor Park,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,42.12
353580,Manor Park,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
353580,Manor Park,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
353580,Manor Park,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
353580,Manor Park,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
353580,Manor Park,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
353580,Manor Park,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
353580,Manor Park,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353580,Manor Park,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.95
353580,Manor Park,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.73
353580,Manor Park,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.37
353580,Manor Park,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (RMS),A,40.1
353580,Manor Park,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,102.9
353580,Manor Park,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.1
353580,Manor Park,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.1
353580,Manor Park,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.12
353580,Manor Park,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.7
353580,Manor Park,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
353580,Manor Park,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.31
353580,Manor Park,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.21
353580,Manor Park,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.12
353580,Manor Park,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (RMS),A,63.6
353580,Manor Park,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
353580,Manor Park,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,130.4
353580,Manor Park,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.2
353580,Manor Park,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,16.7
353580,Manor Park,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353580,Manor Park,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
353580,Manor Park,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353580,Manor Park,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
353580,Manor Park,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353580,Manor Park,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
353580,Manor Park,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
353580,Manor Park,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
353580,Manor Park,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
353580,Manor Park,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,41.26
353580,Manor Park,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,45.95
353580,Manor Park,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,40.48
353580,Manor Park,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
353580,Manor Park,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
353580,Manor Park,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
353580,Manor Park,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
353580,Manor Park,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
353580,Manor Park,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353580,Manor Park,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.78
353580,Manor Park,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.9
353580,Manor Park,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.72
353580,Manor Park,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (RMS),A,35.2
353580,Manor Park,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,98.2
353580,Manor Park,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.1
353580,Manor Park,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.3
353580,Manor Park,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
353580,Manor Park,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.58
353580,Manor Park,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
353580,Manor Park,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.9
353580,Manor Park,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.41
353580,Manor Park,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.08
353580,Manor Park,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (RMS),A,53.3
353580,Manor Park,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.7
353580,Manor Park,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,127.3
353580,Manor Park,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,104.3
353580,Manor Park,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,16.6
353580,Manor Park,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353580,Manor Park,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
353580,Manor Park,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353580,Manor Park,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
353580,Manor Park,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353580,Manor Park,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
353580,Manor Park,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
353580,Manor Park,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
353580,Manor Park,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
353580,Manor Park,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,41.68
353580,Manor Park,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,46.31
353580,Manor Park,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,41.81
353580,Manor Park,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
353580,Manor Park,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
353580,Manor Park,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
353580,Manor Park,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
353580,Manor Park,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
353580,Manor Park,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
353580,Manor Park,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
353580,Manor Park,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.83
353580,Manor Park,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.55
353580,Manor Park,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.52
353580,Manor Park,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (RMS),A,36.2
353580,Manor Park,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,102.9
353580,Manor Park,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.2
353580,Manor Park,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.7
353580,Manor Park,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
353580,Manor Park,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.8
353580,Manor Park,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
353580,Manor Park,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.01
353580,Manor Park,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.01
353580,Manor Park,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.39
353580,Manor Park,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (RMS),A,56.8
353580,Manor Park,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
353580,Manor Park,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,129.7
353580,Manor Park,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,101.2
353580,Manor Park,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,16.6
