Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353580,Manor Park,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
353580,Manor Park,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353580,Manor Park,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
353580,Manor Park,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353580,Manor Park,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
353580,Manor Park,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
353580,Manor Park,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
353580,Manor Park,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
353580,Manor Park,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,41.84
353580,Manor Park,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,48.57
353580,Manor Park,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,41.91
353580,Manor Park,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
353580,Manor Park,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
353580,Manor Park,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
353580,Manor Park,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
353580,Manor Park,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353580,Manor Park,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
353580,Manor Park,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
353580,Manor Park,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.53
353580,Manor Park,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.32
353580,Manor Park,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.07
353580,Manor Park,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (RMS),A,38.4
353580,Manor Park,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,105.5
353580,Manor Park,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
353580,Manor Park,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.2
353580,Manor Park,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
353580,Manor Park,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.89
353580,Manor Park,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
353580,Manor Park,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.71
353580,Manor Park,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.44
353580,Manor Park,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
353580,Manor Park,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (RMS),A,43.9
353580,Manor Park,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.2
353580,Manor Park,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,123.7
353580,Manor Park,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,108.1
353580,Manor Park,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,16.5
353580,Manor Park,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353580,Manor Park,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
353580,Manor Park,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353580,Manor Park,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
353580,Manor Park,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353580,Manor Park,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
353580,Manor Park,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
353580,Manor Park,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
353580,Manor Park,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
353580,Manor Park,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,46.24
353580,Manor Park,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,45.76
353580,Manor Park,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,45.07
353580,Manor Park,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
353580,Manor Park,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
353580,Manor Park,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
353580,Manor Park,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
353580,Manor Park,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353580,Manor Park,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
353580,Manor Park,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
353580,Manor Park,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.17
353580,Manor Park,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.14
353580,Manor Park,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.1
353580,Manor Park,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (RMS),A,47.8
353580,Manor Park,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,120.6
353580,Manor Park,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.3
353580,Manor Park,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.3
353580,Manor Park,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.3
353580,Manor Park,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.05
353580,Manor Park,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
353580,Manor Park,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.91
353580,Manor Park,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.33
353580,Manor Park,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.69
353580,Manor Park,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (RMS),A,52.7
353580,Manor Park,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.4
353580,Manor Park,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,131.4
353580,Manor Park,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,106.8
353580,Manor Park,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,16.4
353580,Manor Park,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353580,Manor Park,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
353580,Manor Park,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353580,Manor Park,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
353580,Manor Park,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353580,Manor Park,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
353580,Manor Park,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
353580,Manor Park,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
353580,Manor Park,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
353580,Manor Park,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,49.08
353580,Manor Park,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,48.47
353580,Manor Park,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,44.79
353580,Manor Park,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
353580,Manor Park,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
353580,Manor Park,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
353580,Manor Park,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
353580,Manor Park,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
353580,Manor Park,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353580,Manor Park,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.95
353580,Manor Park,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.27
353580,Manor Park,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.09
353580,Manor Park,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (RMS),A,37.2
353580,Manor Park,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,111.8
353580,Manor Park,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.4
353580,Manor Park,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.0
353580,Manor Park,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
353580,Manor Park,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.6
353580,Manor Park,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
353580,Manor Park,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.66
353580,Manor Park,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.12
353580,Manor Park,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.13
353580,Manor Park,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (RMS),A,47.9
353580,Manor Park,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.1
353580,Manor Park,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,122.8
353580,Manor Park,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,117.5
353580,Manor Park,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,16.3
353580,Manor Park,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353580,Manor Park,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
353580,Manor Park,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353580,Manor Park,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
353580,Manor Park,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353580,Manor Park,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
353580,Manor Park,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
353580,Manor Park,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
353580,Manor Park,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
353580,Manor Park,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,46.61
353580,Manor Park,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,47.39
353580,Manor Park,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,49.22
353580,Manor Park,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
353580,Manor Park,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
353580,Manor Park,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
353580,Manor Park,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
353580,Manor Park,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353580,Manor Park,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
353580,Manor Park,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
353580,Manor Park,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.86
353580,Manor Park,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.46
353580,Manor Park,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.21
353580,Manor Park,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (RMS),A,42.1
353580,Manor Park,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,107.8
353580,Manor Park,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
353580,Manor Park,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,109.0
353580,Manor Park,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
353580,Manor Park,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.19
353580,Manor Park,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
353580,Manor Park,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.45
353580,Manor Park,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.47
353580,Manor Park,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.59
353580,Manor Park,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (RMS),A,34.0
353580,Manor Park,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,102.5
353580,Manor Park,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,124.5
353580,Manor Park,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,119.4
353580,Manor Park,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,16.3
353580,Manor Park,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353580,Manor Park,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
353580,Manor Park,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353580,Manor Park,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
353580,Manor Park,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353580,Manor Park,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
353580,Manor Park,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
353580,Manor Park,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
353580,Manor Park,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
353580,Manor Park,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,50.31
353580,Manor Park,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,46.93
353580,Manor Park,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,54.8
353580,Manor Park,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
353580,Manor Park,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
353580,Manor Park,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
353580,Manor Park,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
353580,Manor Park,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
353580,Manor Park,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
353580,Manor Park,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.73
353580,Manor Park,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.51
353580,Manor Park,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.63
353580,Manor Park,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (RMS),A,47.4
353580,Manor Park,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,103.0
353580,Manor Park,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.9
353580,Manor Park,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,110.9
353580,Manor Park,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
353580,Manor Park,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.91
353580,Manor Park,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
353580,Manor Park,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.22
353580,Manor Park,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
353580,Manor Park,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.43
353580,Manor Park,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (RMS),A,44.0
353580,Manor Park,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.6
353580,Manor Park,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,122.6
353580,Manor Park,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,102.3
353580,Manor Park,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,16.2
353580,Manor Park,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353580,Manor Park,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
353580,Manor Park,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353580,Manor Park,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
353580,Manor Park,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353580,Manor Park,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
353580,Manor Park,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
353580,Manor Park,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
353580,Manor Park,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
353580,Manor Park,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,44.95
353580,Manor Park,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,44.51
353580,Manor Park,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,51.06
353580,Manor Park,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
353580,Manor Park,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
353580,Manor Park,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
353580,Manor Park,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
353580,Manor Park,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353580,Manor Park,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
353580,Manor Park,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
353580,Manor Park,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.7
353580,Manor Park,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.58
353580,Manor Park,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.58
353580,Manor Park,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (RMS),A,47.4
353580,Manor Park,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,106.9
353580,Manor Park,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.3
353580,Manor Park,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,110.7
353580,Manor Park,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
353580,Manor Park,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.21
353580,Manor Park,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
353580,Manor Park,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.93
353580,Manor Park,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.01
353580,Manor Park,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.21
353580,Manor Park,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (RMS),A,36.6
353580,Manor Park,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,96.5
353580,Manor Park,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,126.7
353580,Manor Park,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,105.4
353580,Manor Park,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,16.1
353580,Manor Park,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353580,Manor Park,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
353580,Manor Park,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353580,Manor Park,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
353580,Manor Park,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353580,Manor Park,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
353580,Manor Park,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
353580,Manor Park,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
353580,Manor Park,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
353580,Manor Park,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,48.63
353580,Manor Park,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,45.6
353580,Manor Park,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,51.79
353580,Manor Park,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
353580,Manor Park,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
353580,Manor Park,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
353580,Manor Park,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
353580,Manor Park,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353580,Manor Park,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
353580,Manor Park,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
353580,Manor Park,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.56
353580,Manor Park,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.11
353580,Manor Park,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.45
353580,Manor Park,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (RMS),A,43.1
353580,Manor Park,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,106.7
353580,Manor Park,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.6
353580,Manor Park,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,110.3
353580,Manor Park,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
353580,Manor Park,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.27
353580,Manor Park,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
353580,Manor Park,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.4
353580,Manor Park,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.13
353580,Manor Park,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.43
353580,Manor Park,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (RMS),A,30.7
353580,Manor Park,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,106.7
353580,Manor Park,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,123.6
353580,Manor Park,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,110.9
353580,Manor Park,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,16.1
353580,Manor Park,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353580,Manor Park,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
353580,Manor Park,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353580,Manor Park,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
353580,Manor Park,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353580,Manor Park,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
353580,Manor Park,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
353580,Manor Park,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
353580,Manor Park,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
353580,Manor Park,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,50.96
353580,Manor Park,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,46.25
353580,Manor Park,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,52.88
353580,Manor Park,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
353580,Manor Park,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
353580,Manor Park,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
353580,Manor Park,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
353580,Manor Park,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353580,Manor Park,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
353580,Manor Park,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
353580,Manor Park,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.24
353580,Manor Park,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.43
353580,Manor Park,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.83
353580,Manor Park,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (RMS),A,49.4
353580,Manor Park,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,121.9
353580,Manor Park,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.7
353580,Manor Park,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,112.3
353580,Manor Park,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
353580,Manor Park,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.04
353580,Manor Park,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
353580,Manor Park,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.11
353580,Manor Park,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.29
353580,Manor Park,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.26
353580,Manor Park,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (RMS),A,25.4
353580,Manor Park,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,105.8
353580,Manor Park,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,115.9
353580,Manor Park,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,110.6
353580,Manor Park,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,16.0
353580,Manor Park,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353580,Manor Park,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
353580,Manor Park,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353580,Manor Park,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
353580,Manor Park,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353580,Manor Park,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
353580,Manor Park,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
353580,Manor Park,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
353580,Manor Park,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
353580,Manor Park,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,54.36
353580,Manor Park,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,44.71
353580,Manor Park,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,53.09
353580,Manor Park,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
353580,Manor Park,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
353580,Manor Park,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
353580,Manor Park,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
353580,Manor Park,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353580,Manor Park,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
353580,Manor Park,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.99
353580,Manor Park,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.23
353580,Manor Park,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.19
353580,Manor Park,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (RMS),A,45.5
353580,Manor Park,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,112.8
353580,Manor Park,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
353580,Manor Park,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,109.8
353580,Manor Park,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
353580,Manor Park,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.83
353580,Manor Park,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
353580,Manor Park,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
353580,Manor Park,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.64
353580,Manor Park,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.51
353580,Manor Park,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (RMS),A,33.7
353580,Manor Park,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,97.8
353580,Manor Park,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,117.4
353580,Manor Park,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,115.8
353580,Manor Park,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,16.0
353580,Manor Park,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353580,Manor Park,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
353580,Manor Park,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353580,Manor Park,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
353580,Manor Park,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353580,Manor Park,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
353580,Manor Park,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
353580,Manor Park,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
353580,Manor Park,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
353580,Manor Park,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,49.99
353580,Manor Park,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,44.88
353580,Manor Park,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,53.69
353580,Manor Park,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
353580,Manor Park,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
353580,Manor Park,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
353580,Manor Park,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
353580,Manor Park,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353580,Manor Park,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
353580,Manor Park,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
353580,Manor Park,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.38
353580,Manor Park,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.69
353580,Manor Park,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.28
353580,Manor Park,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (RMS),A,35.8
353580,Manor Park,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,105.5
353580,Manor Park,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.2
353580,Manor Park,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,109.7
353580,Manor Park,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
353580,Manor Park,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.61
353580,Manor Park,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
353580,Manor Park,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.54
353580,Manor Park,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.97
353580,Manor Park,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.64
353580,Manor Park,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (RMS),A,75.0
353580,Manor Park,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.6
353580,Manor Park,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,134.6
353580,Manor Park,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.1
353580,Manor Park,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,16.0
353580,Manor Park,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353580,Manor Park,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
353580,Manor Park,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353580,Manor Park,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
353580,Manor Park,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353580,Manor Park,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
353580,Manor Park,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
353580,Manor Park,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
353580,Manor Park,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
353580,Manor Park,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,39.92
353580,Manor Park,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,51.66
353580,Manor Park,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,48.92
353580,Manor Park,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
353580,Manor Park,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
353580,Manor Park,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
353580,Manor Park,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
353580,Manor Park,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
353580,Manor Park,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
353580,Manor Park,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
353580,Manor Park,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.69
353580,Manor Park,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.6
353580,Manor Park,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.42
353580,Manor Park,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (RMS),A,41.6
353580,Manor Park,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,106.3
353580,Manor Park,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.5
353580,Manor Park,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.1
353580,Manor Park,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
353580,Manor Park,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.42
353580,Manor Park,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
353580,Manor Park,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.37
353580,Manor Park,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.81
353580,Manor Park,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.56
353580,Manor Park,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (RMS),A,74.3
353580,Manor Park,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
353580,Manor Park,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,129.4
353580,Manor Park,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.0
353580,Manor Park,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,16.0
353580,Manor Park,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353580,Manor Park,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
353580,Manor Park,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353580,Manor Park,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
353580,Manor Park,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353580,Manor Park,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
353580,Manor Park,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
353580,Manor Park,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
353580,Manor Park,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
353580,Manor Park,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,38.06
353580,Manor Park,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,51.41
353580,Manor Park,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,39.97
353580,Manor Park,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
353580,Manor Park,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
353580,Manor Park,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
353580,Manor Park,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
353580,Manor Park,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
353580,Manor Park,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
353580,Manor Park,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
353580,Manor Park,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.9
353580,Manor Park,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.53
353580,Manor Park,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.02
353580,Manor Park,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (RMS),A,62.8
353580,Manor Park,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,119.6
353580,Manor Park,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.8
353580,Manor Park,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
353580,Manor Park,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
353580,Manor Park,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.85
353580,Manor Park,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
353580,Manor Park,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.65
353580,Manor Park,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.31
353580,Manor Park,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.31
353580,Manor Park,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (RMS),A,68.7
353580,Manor Park,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
353580,Manor Park,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,119.6
353580,Manor Park,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.7
353580,Manor Park,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,16.0
353580,Manor Park,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353580,Manor Park,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
353580,Manor Park,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353580,Manor Park,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
353580,Manor Park,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353580,Manor Park,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
353580,Manor Park,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
353580,Manor Park,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
353580,Manor Park,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
353580,Manor Park,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,40.55
353580,Manor Park,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,50.83
353580,Manor Park,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.33
353580,Manor Park,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
353580,Manor Park,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
353580,Manor Park,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
353580,Manor Park,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
353580,Manor Park,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
353580,Manor Park,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
353580,Manor Park,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
353580,Manor Park,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.55
353580,Manor Park,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.79
353580,Manor Park,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.55
353580,Manor Park,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (RMS),A,55.2
353580,Manor Park,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,92.5
353580,Manor Park,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.9
353580,Manor Park,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
353580,Manor Park,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
353580,Manor Park,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.59
353580,Manor Park,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
353580,Manor Park,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.34
353580,Manor Park,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.68
353580,Manor Park,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.55
353580,Manor Park,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (RMS),A,55.5
353580,Manor Park,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
353580,Manor Park,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,105.8
353580,Manor Park,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.9
353580,Manor Park,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,16.0
353580,Manor Park,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353580,Manor Park,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
353580,Manor Park,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353580,Manor Park,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
353580,Manor Park,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353580,Manor Park,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
353580,Manor Park,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
353580,Manor Park,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
353580,Manor Park,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
353580,Manor Park,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,34.89
353580,Manor Park,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,47.47
353580,Manor Park,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.1
353580,Manor Park,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
353580,Manor Park,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
353580,Manor Park,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
353580,Manor Park,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
353580,Manor Park,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
353580,Manor Park,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
353580,Manor Park,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
353580,Manor Park,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
353580,Manor Park,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.91
353580,Manor Park,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
353580,Manor Park,2024-01-21T23:50:00.000+00:00,feeder,2,N Current (RMS),A,31.6
353580,Manor Park,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
353580,Manor Park,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
353580,Manor Park,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
353580,Manor Park,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
353580,Manor Park,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.41
353580,Manor Park,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
353580,Manor Park,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.37
353580,Manor Park,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.69
353580,Manor Park,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.13
353580,Manor Park,2024-01-21T23:50:00.000+00:00,feeder,1,N Current (RMS),A,22.9
353580,Manor Park,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
353580,Manor Park,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
353580,Manor Park,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
353580,Manor Park,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,22.8
353580,Manor Park,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353580,Manor Park,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
353580,Manor Park,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353580,Manor Park,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
353580,Manor Park,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353580,Manor Park,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
353580,Manor Park,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
353580,Manor Park,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
353580,Manor Park,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
353580,Manor Park,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.28
353580,Manor Park,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.6
353580,Manor Park,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.65
353580,Manor Park,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
353580,Manor Park,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
353580,Manor Park,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
353580,Manor Park,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
353580,Manor Park,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
353580,Manor Park,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
353580,Manor Park,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
353580,Manor Park,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.65
353580,Manor Park,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
353580,Manor Park,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
353580,Manor Park,2024-01-21T23:40:00.000+00:00,feeder,2,N Current (RMS),A,8.2
353580,Manor Park,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
353580,Manor Park,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
353580,Manor Park,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
353580,Manor Park,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
353580,Manor Park,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.37
353580,Manor Park,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
353580,Manor Park,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.79
353580,Manor Park,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.19
353580,Manor Park,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.68
353580,Manor Park,2024-01-21T23:40:00.000+00:00,feeder,1,N Current (RMS),A,25.6
353580,Manor Park,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
353580,Manor Park,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
353580,Manor Park,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
353580,Manor Park,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,22.8
353580,Manor Park,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353580,Manor Park,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
353580,Manor Park,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353580,Manor Park,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
353580,Manor Park,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353580,Manor Park,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
353580,Manor Park,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
353580,Manor Park,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
353580,Manor Park,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
353580,Manor Park,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.44
353580,Manor Park,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.2
353580,Manor Park,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.83
353580,Manor Park,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
353580,Manor Park,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
353580,Manor Park,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
353580,Manor Park,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
353580,Manor Park,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
353580,Manor Park,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353580,Manor Park,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
353580,Manor Park,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
353580,Manor Park,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
353580,Manor Park,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.13
353580,Manor Park,2024-01-21T23:30:00.000+00:00,feeder,2,N Current (RMS),A,12.1
353580,Manor Park,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
353580,Manor Park,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
353580,Manor Park,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
353580,Manor Park,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
353580,Manor Park,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.45
353580,Manor Park,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
353580,Manor Park,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.69
