Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.6
353580,Manor Park,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.07
353580,Manor Park,2024-01-21T23:30:00.000+00:00,feeder,1,N Current (RMS),A,25.1
353580,Manor Park,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
353580,Manor Park,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
353580,Manor Park,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
353580,Manor Park,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,22.7
353580,Manor Park,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353580,Manor Park,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
353580,Manor Park,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353580,Manor Park,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
353580,Manor Park,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353580,Manor Park,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
353580,Manor Park,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
353580,Manor Park,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
353580,Manor Park,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
353580,Manor Park,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.4
353580,Manor Park,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.41
353580,Manor Park,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.2
353580,Manor Park,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
353580,Manor Park,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
353580,Manor Park,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
353580,Manor Park,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
353580,Manor Park,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
353580,Manor Park,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353580,Manor Park,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353580,Manor Park,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
353580,Manor Park,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.22
353580,Manor Park,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
353580,Manor Park,2024-01-21T23:20:00.000+00:00,feeder,2,N Current (RMS),A,17.9
353580,Manor Park,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
353580,Manor Park,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
353580,Manor Park,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
353580,Manor Park,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
353580,Manor Park,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.18
353580,Manor Park,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
353580,Manor Park,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
353580,Manor Park,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.66
353580,Manor Park,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
353580,Manor Park,2024-01-21T23:20:00.000+00:00,feeder,1,N Current (RMS),A,25.4
353580,Manor Park,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
353580,Manor Park,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
353580,Manor Park,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
353580,Manor Park,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,22.8
353580,Manor Park,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353580,Manor Park,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
353580,Manor Park,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353580,Manor Park,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
353580,Manor Park,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353580,Manor Park,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
353580,Manor Park,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
353580,Manor Park,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
353580,Manor Park,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
353580,Manor Park,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.52
353580,Manor Park,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.88
353580,Manor Park,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.5
353580,Manor Park,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
353580,Manor Park,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
353580,Manor Park,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
353580,Manor Park,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
353580,Manor Park,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
353580,Manor Park,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
353580,Manor Park,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
353580,Manor Park,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
353580,Manor Park,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.29
353580,Manor Park,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
353580,Manor Park,2024-01-21T23:10:00.000+00:00,feeder,2,N Current (RMS),A,14.8
353580,Manor Park,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
353580,Manor Park,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
353580,Manor Park,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
353580,Manor Park,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
353580,Manor Park,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.98
353580,Manor Park,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
353580,Manor Park,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.29
353580,Manor Park,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.29
353580,Manor Park,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.22
353580,Manor Park,2024-01-21T23:10:00.000+00:00,feeder,1,N Current (RMS),A,25.3
353580,Manor Park,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
353580,Manor Park,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
353580,Manor Park,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
353580,Manor Park,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,22.9
353580,Manor Park,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353580,Manor Park,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
353580,Manor Park,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353580,Manor Park,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
353580,Manor Park,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353580,Manor Park,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
353580,Manor Park,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
353580,Manor Park,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
353580,Manor Park,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
353580,Manor Park,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.55
353580,Manor Park,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.59
353580,Manor Park,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.96
353580,Manor Park,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
353580,Manor Park,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
353580,Manor Park,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
353580,Manor Park,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
353580,Manor Park,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
353580,Manor Park,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
353580,Manor Park,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
353580,Manor Park,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
353580,Manor Park,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
353580,Manor Park,2024-01-21T23:00:00.000+00:00,feeder,2,N Current (RMS),A,7.2
353580,Manor Park,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
353580,Manor Park,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
353580,Manor Park,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
353580,Manor Park,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
353580,Manor Park,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
353580,Manor Park,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
353580,Manor Park,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.98
353580,Manor Park,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.62
353580,Manor Park,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.32
353580,Manor Park,2024-01-21T23:00:00.000+00:00,feeder,1,N Current (RMS),A,34.5
353580,Manor Park,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
353580,Manor Park,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
353580,Manor Park,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
353580,Manor Park,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,23.0
353580,Manor Park,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353580,Manor Park,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
353580,Manor Park,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353580,Manor Park,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
353580,Manor Park,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353580,Manor Park,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
353580,Manor Park,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
353580,Manor Park,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
353580,Manor Park,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
353580,Manor Park,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.7
353580,Manor Park,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.34
353580,Manor Park,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.98
353580,Manor Park,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
353580,Manor Park,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
353580,Manor Park,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
353580,Manor Park,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
353580,Manor Park,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
353580,Manor Park,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
353580,Manor Park,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
353580,Manor Park,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
353580,Manor Park,2024-01-21T22:50:00.000+00:00,feeder,2,N Current (RMS),A,8.8
353580,Manor Park,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
353580,Manor Park,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
353580,Manor Park,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
353580,Manor Park,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
353580,Manor Park,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.96
353580,Manor Park,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
353580,Manor Park,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.82
353580,Manor Park,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.4
353580,Manor Park,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.05
353580,Manor Park,2024-01-21T22:50:00.000+00:00,feeder,1,N Current (RMS),A,31.3
353580,Manor Park,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
353580,Manor Park,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
353580,Manor Park,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
353580,Manor Park,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,23.0
353580,Manor Park,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353580,Manor Park,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
353580,Manor Park,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353580,Manor Park,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
353580,Manor Park,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353580,Manor Park,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
353580,Manor Park,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
353580,Manor Park,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
353580,Manor Park,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
353580,Manor Park,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.14
353580,Manor Park,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.81
353580,Manor Park,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.26
353580,Manor Park,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
353580,Manor Park,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
353580,Manor Park,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
353580,Manor Park,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
353580,Manor Park,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
353580,Manor Park,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
353580,Manor Park,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
353580,Manor Park,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
353580,Manor Park,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
353580,Manor Park,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
353580,Manor Park,2024-01-21T22:40:00.000+00:00,feeder,2,N Current (RMS),A,11.1
353580,Manor Park,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
353580,Manor Park,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
353580,Manor Park,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
353580,Manor Park,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
353580,Manor Park,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
353580,Manor Park,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
353580,Manor Park,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.34
353580,Manor Park,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.74
353580,Manor Park,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.55
353580,Manor Park,2024-01-21T22:40:00.000+00:00,feeder,1,N Current (RMS),A,38.0
353580,Manor Park,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
353580,Manor Park,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.9
353580,Manor Park,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
353580,Manor Park,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,23.0
353580,Manor Park,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353580,Manor Park,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
353580,Manor Park,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353580,Manor Park,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
353580,Manor Park,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353580,Manor Park,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
353580,Manor Park,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
353580,Manor Park,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
353580,Manor Park,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
353580,Manor Park,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.98
353580,Manor Park,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.82
353580,Manor Park,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.52
353580,Manor Park,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
353580,Manor Park,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
353580,Manor Park,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
353580,Manor Park,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
353580,Manor Park,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
353580,Manor Park,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
353580,Manor Park,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
353580,Manor Park,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
353580,Manor Park,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
353580,Manor Park,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
353580,Manor Park,2024-01-21T22:30:00.000+00:00,feeder,2,N Current (RMS),A,7.5
353580,Manor Park,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
353580,Manor Park,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
353580,Manor Park,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
353580,Manor Park,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
353580,Manor Park,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.41
353580,Manor Park,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
353580,Manor Park,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.8
353580,Manor Park,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.29
353580,Manor Park,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.1
353580,Manor Park,2024-01-21T22:30:00.000+00:00,feeder,1,N Current (RMS),A,35.4
353580,Manor Park,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
353580,Manor Park,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
353580,Manor Park,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
353580,Manor Park,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,23.0
353580,Manor Park,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353580,Manor Park,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
353580,Manor Park,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353580,Manor Park,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
353580,Manor Park,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353580,Manor Park,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
353580,Manor Park,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
353580,Manor Park,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
353580,Manor Park,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
353580,Manor Park,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.42
353580,Manor Park,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.85
353580,Manor Park,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.28
353580,Manor Park,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
353580,Manor Park,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
353580,Manor Park,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
353580,Manor Park,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
353580,Manor Park,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
353580,Manor Park,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
353580,Manor Park,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
353580,Manor Park,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
353580,Manor Park,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.27
353580,Manor Park,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
353580,Manor Park,2024-01-21T22:20:00.000+00:00,feeder,2,N Current (RMS),A,9.6
353580,Manor Park,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
353580,Manor Park,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
353580,Manor Park,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
353580,Manor Park,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
353580,Manor Park,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.52
353580,Manor Park,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
353580,Manor Park,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.68
353580,Manor Park,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.29
353580,Manor Park,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.84
353580,Manor Park,2024-01-21T22:20:00.000+00:00,feeder,1,N Current (RMS),A,32.6
353580,Manor Park,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
353580,Manor Park,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.2
353580,Manor Park,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
353580,Manor Park,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,23.1
353580,Manor Park,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353580,Manor Park,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
353580,Manor Park,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353580,Manor Park,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
353580,Manor Park,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353580,Manor Park,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
353580,Manor Park,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
353580,Manor Park,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
353580,Manor Park,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
353580,Manor Park,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.55
353580,Manor Park,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.56
353580,Manor Park,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.65
353580,Manor Park,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
353580,Manor Park,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
353580,Manor Park,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
353580,Manor Park,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
353580,Manor Park,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
353580,Manor Park,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
353580,Manor Park,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
353580,Manor Park,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
353580,Manor Park,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
353580,Manor Park,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.95
353580,Manor Park,2024-01-21T22:10:00.000+00:00,feeder,2,N Current (RMS),A,8.1
353580,Manor Park,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
353580,Manor Park,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
353580,Manor Park,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
353580,Manor Park,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
353580,Manor Park,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.7
353580,Manor Park,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
353580,Manor Park,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.16
353580,Manor Park,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.94
353580,Manor Park,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.2
353580,Manor Park,2024-01-21T22:10:00.000+00:00,feeder,1,N Current (RMS),A,34.0
353580,Manor Park,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
353580,Manor Park,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.9
353580,Manor Park,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
353580,Manor Park,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,23.1
353580,Manor Park,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353580,Manor Park,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
353580,Manor Park,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353580,Manor Park,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
353580,Manor Park,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353580,Manor Park,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
353580,Manor Park,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
353580,Manor Park,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
353580,Manor Park,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
353580,Manor Park,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.32
353580,Manor Park,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.87
353580,Manor Park,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.15
353580,Manor Park,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
353580,Manor Park,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
353580,Manor Park,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
353580,Manor Park,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
353580,Manor Park,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
353580,Manor Park,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
353580,Manor Park,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.21
353580,Manor Park,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
353580,Manor Park,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
353580,Manor Park,2024-01-21T22:00:00.000+00:00,feeder,2,N Current (RMS),A,7.2
353580,Manor Park,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
353580,Manor Park,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
353580,Manor Park,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
353580,Manor Park,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
353580,Manor Park,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.48
353580,Manor Park,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
353580,Manor Park,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.44
353580,Manor Park,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.15
353580,Manor Park,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.16
353580,Manor Park,2024-01-21T22:00:00.000+00:00,feeder,1,N Current (RMS),A,32.2
353580,Manor Park,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
353580,Manor Park,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.4
353580,Manor Park,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
353580,Manor Park,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,23.2
353580,Manor Park,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353580,Manor Park,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
353580,Manor Park,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353580,Manor Park,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
353580,Manor Park,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353580,Manor Park,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
353580,Manor Park,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
353580,Manor Park,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
353580,Manor Park,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
353580,Manor Park,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.65
353580,Manor Park,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.57
353580,Manor Park,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.18
353580,Manor Park,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
353580,Manor Park,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
353580,Manor Park,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
353580,Manor Park,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
353580,Manor Park,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
353580,Manor Park,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
353580,Manor Park,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353580,Manor Park,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.58
353580,Manor Park,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.16
353580,Manor Park,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.36
353580,Manor Park,2024-01-21T21:50:00.000+00:00,feeder,2,N Current (RMS),A,7.8
353580,Manor Park,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
353580,Manor Park,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
353580,Manor Park,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
353580,Manor Park,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
353580,Manor Park,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.39
353580,Manor Park,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
353580,Manor Park,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.36
353580,Manor Park,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.31
353580,Manor Park,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.57
353580,Manor Park,2024-01-21T21:50:00.000+00:00,feeder,1,N Current (RMS),A,32.7
353580,Manor Park,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.7
353580,Manor Park,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
353580,Manor Park,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.9
353580,Manor Park,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,23.2
353580,Manor Park,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353580,Manor Park,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
353580,Manor Park,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353580,Manor Park,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
353580,Manor Park,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353580,Manor Park,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
353580,Manor Park,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
353580,Manor Park,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
353580,Manor Park,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
353580,Manor Park,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.94
353580,Manor Park,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.48
353580,Manor Park,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.94
353580,Manor Park,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
353580,Manor Park,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
353580,Manor Park,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
353580,Manor Park,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
353580,Manor Park,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
353580,Manor Park,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
353580,Manor Park,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
353580,Manor Park,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
353580,Manor Park,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
353580,Manor Park,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
353580,Manor Park,2024-01-21T21:40:00.000+00:00,feeder,2,N Current (RMS),A,12.1
353580,Manor Park,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
353580,Manor Park,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
353580,Manor Park,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
353580,Manor Park,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
353580,Manor Park,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.71
353580,Manor Park,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
353580,Manor Park,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.64
353580,Manor Park,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.23
353580,Manor Park,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.12
353580,Manor Park,2024-01-21T21:40:00.000+00:00,feeder,1,N Current (RMS),A,32.2
353580,Manor Park,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.1
353580,Manor Park,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.4
353580,Manor Park,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
353580,Manor Park,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,23.2
353580,Manor Park,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353580,Manor Park,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
353580,Manor Park,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353580,Manor Park,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
353580,Manor Park,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353580,Manor Park,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
353580,Manor Park,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
353580,Manor Park,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
353580,Manor Park,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
353580,Manor Park,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.77
353580,Manor Park,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.24
353580,Manor Park,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.4
353580,Manor Park,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
353580,Manor Park,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
353580,Manor Park,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
353580,Manor Park,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
353580,Manor Park,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
353580,Manor Park,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
353580,Manor Park,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
353580,Manor Park,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
353580,Manor Park,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.76
353580,Manor Park,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.45
353580,Manor Park,2024-01-21T21:30:00.000+00:00,feeder,2,N Current (RMS),A,11.4
353580,Manor Park,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
353580,Manor Park,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
353580,Manor Park,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
353580,Manor Park,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
353580,Manor Park,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.41
353580,Manor Park,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
353580,Manor Park,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.99
353580,Manor Park,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.9
353580,Manor Park,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.11
353580,Manor Park,2024-01-21T21:30:00.000+00:00,feeder,1,N Current (RMS),A,34.9
353580,Manor Park,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
353580,Manor Park,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.3
353580,Manor Park,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.1
353580,Manor Park,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,23.2
353580,Manor Park,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353580,Manor Park,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
353580,Manor Park,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353580,Manor Park,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
353580,Manor Park,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353580,Manor Park,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
353580,Manor Park,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
353580,Manor Park,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
353580,Manor Park,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
353580,Manor Park,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.8
353580,Manor Park,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.65
353580,Manor Park,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.57
353580,Manor Park,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
353580,Manor Park,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
353580,Manor Park,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
353580,Manor Park,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
353580,Manor Park,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
353580,Manor Park,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353580,Manor Park,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
353580,Manor Park,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
353580,Manor Park,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.63
353580,Manor Park,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
353580,Manor Park,2024-01-21T21:20:00.000+00:00,feeder,2,N Current (RMS),A,12.2
353580,Manor Park,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
353580,Manor Park,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
353580,Manor Park,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
353580,Manor Park,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
353580,Manor Park,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.43
353580,Manor Park,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
353580,Manor Park,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.02
353580,Manor Park,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.22
353580,Manor Park,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.51
353580,Manor Park,2024-01-21T21:20:00.000+00:00,feeder,1,N Current (RMS),A,30.5
353580,Manor Park,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.3
353580,Manor Park,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
353580,Manor Park,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.9
353580,Manor Park,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,23.2
353580,Manor Park,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353580,Manor Park,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
353580,Manor Park,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353580,Manor Park,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
353580,Manor Park,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353580,Manor Park,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
353580,Manor Park,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
353580,Manor Park,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
353580,Manor Park,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
353580,Manor Park,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.93
353580,Manor Park,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.85
353580,Manor Park,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.15
353580,Manor Park,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
353580,Manor Park,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
353580,Manor Park,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
353580,Manor Park,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
353580,Manor Park,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
353580,Manor Park,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
353580,Manor Park,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353580,Manor Park,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
353580,Manor Park,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.27
353580,Manor Park,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
353580,Manor Park,2024-01-21T21:10:00.000+00:00,feeder,2,N Current (RMS),A,11.2
353580,Manor Park,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
353580,Manor Park,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
353580,Manor Park,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
353580,Manor Park,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
353580,Manor Park,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.75
353580,Manor Park,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
353580,Manor Park,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.64
353580,Manor Park,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.85
353580,Manor Park,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.17
353580,Manor Park,2024-01-21T21:10:00.000+00:00,feeder,1,N Current (RMS),A,43.1
353580,Manor Park,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.2
353580,Manor Park,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.1
353580,Manor Park,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.7
353580,Manor Park,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,23.2
353580,Manor Park,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353580,Manor Park,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
353580,Manor Park,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353580,Manor Park,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
353580,Manor Park,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353580,Manor Park,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
353580,Manor Park,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
353580,Manor Park,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
353580,Manor Park,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
353580,Manor Park,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.45
353580,Manor Park,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.12
353580,Manor Park,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.18
353580,Manor Park,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
353580,Manor Park,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
353580,Manor Park,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
353580,Manor Park,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
353580,Manor Park,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
353580,Manor Park,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353580,Manor Park,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
353580,Manor Park,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
353580,Manor Park,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.44
353580,Manor Park,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.26
353580,Manor Park,2024-01-21T21:00:00.000+00:00,feeder,2,N Current (RMS),A,9.4
353580,Manor Park,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
353580,Manor Park,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
353580,Manor Park,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
353580,Manor Park,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.95
353580,Manor Park,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.86
353580,Manor Park,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
353580,Manor Park,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.13
353580,Manor Park,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.83
353580,Manor Park,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.54
353580,Manor Park,2024-01-21T21:00:00.000+00:00,feeder,1,N Current (RMS),A,42.9
353580,Manor Park,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,106.5
353580,Manor Park,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,102.0
353580,Manor Park,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.9
353580,Manor Park,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,23.2
353580,Manor Park,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353580,Manor Park,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
353580,Manor Park,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353580,Manor Park,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
353580,Manor Park,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353580,Manor Park,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
353580,Manor Park,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
353580,Manor Park,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
353580,Manor Park,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
353580,Manor Park,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.96
353580,Manor Park,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.28
353580,Manor Park,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.8
353580,Manor Park,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
353580,Manor Park,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
353580,Manor Park,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
353580,Manor Park,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
353580,Manor Park,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
353580,Manor Park,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
353580,Manor Park,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
353580,Manor Park,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
353580,Manor Park,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.28
353580,Manor Park,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.23
353580,Manor Park,2024-01-21T20:50:00.000+00:00,feeder,2,N Current (RMS),A,17.9
353580,Manor Park,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
353580,Manor Park,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
