Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
353580,Manor Park,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
353580,Manor Park,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.72
353580,Manor Park,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
353580,Manor Park,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.67
353580,Manor Park,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.83
353580,Manor Park,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.18
353580,Manor Park,2024-01-21T20:50:00.000+00:00,feeder,1,N Current (RMS),A,39.0
353580,Manor Park,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.3
353580,Manor Park,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.2
353580,Manor Park,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
353580,Manor Park,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,23.3
353580,Manor Park,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353580,Manor Park,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
353580,Manor Park,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353580,Manor Park,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
353580,Manor Park,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353580,Manor Park,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
353580,Manor Park,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
353580,Manor Park,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
353580,Manor Park,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
353580,Manor Park,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.79
353580,Manor Park,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.11
353580,Manor Park,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.41
353580,Manor Park,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
353580,Manor Park,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
353580,Manor Park,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
353580,Manor Park,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
353580,Manor Park,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
353580,Manor Park,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353580,Manor Park,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
353580,Manor Park,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
353580,Manor Park,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.67
353580,Manor Park,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
353580,Manor Park,2024-01-21T20:40:00.000+00:00,feeder,2,N Current (RMS),A,17.0
353580,Manor Park,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
353580,Manor Park,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
353580,Manor Park,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
353580,Manor Park,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
353580,Manor Park,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.44
353580,Manor Park,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
353580,Manor Park,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.81
353580,Manor Park,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.76
353580,Manor Park,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.52
353580,Manor Park,2024-01-21T20:40:00.000+00:00,feeder,1,N Current (RMS),A,36.8
353580,Manor Park,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.7
353580,Manor Park,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.9
353580,Manor Park,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
353580,Manor Park,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,23.3
353580,Manor Park,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353580,Manor Park,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
353580,Manor Park,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353580,Manor Park,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
353580,Manor Park,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353580,Manor Park,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
353580,Manor Park,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
353580,Manor Park,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
353580,Manor Park,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
353580,Manor Park,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.34
353580,Manor Park,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.43
353580,Manor Park,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.65
353580,Manor Park,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
353580,Manor Park,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
353580,Manor Park,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
353580,Manor Park,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
353580,Manor Park,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
353580,Manor Park,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
353580,Manor Park,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
353580,Manor Park,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
353580,Manor Park,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.6
353580,Manor Park,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.36
353580,Manor Park,2024-01-21T20:30:00.000+00:00,feeder,2,N Current (RMS),A,14.4
353580,Manor Park,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
353580,Manor Park,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
353580,Manor Park,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
353580,Manor Park,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
353580,Manor Park,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.75
353580,Manor Park,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
353580,Manor Park,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
353580,Manor Park,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.32
353580,Manor Park,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.1
353580,Manor Park,2024-01-21T20:30:00.000+00:00,feeder,1,N Current (RMS),A,40.5
353580,Manor Park,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.9
353580,Manor Park,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.4
353580,Manor Park,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
353580,Manor Park,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,23.3
353580,Manor Park,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353580,Manor Park,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
353580,Manor Park,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353580,Manor Park,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
353580,Manor Park,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353580,Manor Park,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
353580,Manor Park,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
353580,Manor Park,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
353580,Manor Park,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
353580,Manor Park,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
353580,Manor Park,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.92
353580,Manor Park,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.47
353580,Manor Park,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
353580,Manor Park,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
353580,Manor Park,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
353580,Manor Park,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
353580,Manor Park,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
353580,Manor Park,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
353580,Manor Park,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
353580,Manor Park,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.61
353580,Manor Park,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.91
353580,Manor Park,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
353580,Manor Park,2024-01-21T20:20:00.000+00:00,feeder,2,N Current (RMS),A,13.3
353580,Manor Park,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
353580,Manor Park,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
353580,Manor Park,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
353580,Manor Park,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
353580,Manor Park,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.7
353580,Manor Park,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
353580,Manor Park,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.09
353580,Manor Park,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.89
353580,Manor Park,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.87
353580,Manor Park,2024-01-21T20:20:00.000+00:00,feeder,1,N Current (RMS),A,66.6
353580,Manor Park,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,125.9
353580,Manor Park,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.4
353580,Manor Park,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
353580,Manor Park,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,23.3
353580,Manor Park,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353580,Manor Park,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
353580,Manor Park,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353580,Manor Park,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
353580,Manor Park,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353580,Manor Park,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
353580,Manor Park,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
353580,Manor Park,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
353580,Manor Park,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
353580,Manor Park,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.7
353580,Manor Park,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.8
353580,Manor Park,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.4
353580,Manor Park,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
353580,Manor Park,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
353580,Manor Park,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
353580,Manor Park,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
353580,Manor Park,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
353580,Manor Park,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
353580,Manor Park,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
353580,Manor Park,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.02
353580,Manor Park,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.55
353580,Manor Park,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.2
353580,Manor Park,2024-01-21T20:10:00.000+00:00,feeder,2,N Current (RMS),A,14.9
353580,Manor Park,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
353580,Manor Park,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
353580,Manor Park,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
353580,Manor Park,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
353580,Manor Park,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.68
353580,Manor Park,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
353580,Manor Park,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.25
353580,Manor Park,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.53
353580,Manor Park,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.17
353580,Manor Park,2024-01-21T20:10:00.000+00:00,feeder,1,N Current (RMS),A,66.5
353580,Manor Park,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,136.9
353580,Manor Park,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.6
353580,Manor Park,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.9
353580,Manor Park,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,23.3
353580,Manor Park,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353580,Manor Park,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
353580,Manor Park,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353580,Manor Park,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
353580,Manor Park,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353580,Manor Park,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
353580,Manor Park,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
353580,Manor Park,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
353580,Manor Park,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
353580,Manor Park,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.28
353580,Manor Park,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.08
353580,Manor Park,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.37
353580,Manor Park,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
353580,Manor Park,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
353580,Manor Park,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
353580,Manor Park,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
353580,Manor Park,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
353580,Manor Park,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
353580,Manor Park,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
353580,Manor Park,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.3
353580,Manor Park,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.25
353580,Manor Park,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.14
353580,Manor Park,2024-01-21T20:00:00.000+00:00,feeder,2,N Current (RMS),A,12.9
353580,Manor Park,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
353580,Manor Park,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
353580,Manor Park,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
353580,Manor Park,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
353580,Manor Park,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.17
353580,Manor Park,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
353580,Manor Park,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.97
353580,Manor Park,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.9
353580,Manor Park,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.63
353580,Manor Park,2024-01-21T20:00:00.000+00:00,feeder,1,N Current (RMS),A,58.5
353580,Manor Park,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,116.3
353580,Manor Park,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
353580,Manor Park,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,132.1
353580,Manor Park,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,23.3
353580,Manor Park,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353580,Manor Park,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
353580,Manor Park,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353580,Manor Park,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
353580,Manor Park,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353580,Manor Park,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
353580,Manor Park,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
353580,Manor Park,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
353580,Manor Park,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
353580,Manor Park,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.27
353580,Manor Park,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.15
353580,Manor Park,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.77
353580,Manor Park,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
353580,Manor Park,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
353580,Manor Park,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
353580,Manor Park,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
353580,Manor Park,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
353580,Manor Park,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353580,Manor Park,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353580,Manor Park,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
353580,Manor Park,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.9
353580,Manor Park,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
353580,Manor Park,2024-01-21T19:50:00.000+00:00,feeder,2,N Current (RMS),A,36.0
353580,Manor Park,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
353580,Manor Park,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.7
353580,Manor Park,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
353580,Manor Park,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
353580,Manor Park,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
353580,Manor Park,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353580,Manor Park,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.03
353580,Manor Park,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.09
353580,Manor Park,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.64
353580,Manor Park,2024-01-21T19:50:00.000+00:00,feeder,1,N Current (RMS),A,35.1
353580,Manor Park,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.4
353580,Manor Park,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,98.6
353580,Manor Park,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,103.1
353580,Manor Park,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,23.3
353580,Manor Park,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353580,Manor Park,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
353580,Manor Park,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353580,Manor Park,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
353580,Manor Park,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353580,Manor Park,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
353580,Manor Park,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
353580,Manor Park,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
353580,Manor Park,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
353580,Manor Park,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.34
353580,Manor Park,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.99
353580,Manor Park,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.61
353580,Manor Park,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
353580,Manor Park,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
353580,Manor Park,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
353580,Manor Park,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
353580,Manor Park,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
353580,Manor Park,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
353580,Manor Park,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
353580,Manor Park,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
353580,Manor Park,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.06
353580,Manor Park,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.27
353580,Manor Park,2024-01-21T19:40:00.000+00:00,feeder,2,N Current (RMS),A,13.1
353580,Manor Park,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
353580,Manor Park,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
353580,Manor Park,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
353580,Manor Park,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
353580,Manor Park,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
353580,Manor Park,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
353580,Manor Park,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.48
353580,Manor Park,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.18
353580,Manor Park,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.57
353580,Manor Park,2024-01-21T19:40:00.000+00:00,feeder,1,N Current (RMS),A,39.0
353580,Manor Park,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,98.4
353580,Manor Park,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,110.6
353580,Manor Park,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.9
353580,Manor Park,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,23.3
353580,Manor Park,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353580,Manor Park,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
353580,Manor Park,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353580,Manor Park,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
353580,Manor Park,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353580,Manor Park,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
353580,Manor Park,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
353580,Manor Park,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
353580,Manor Park,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
353580,Manor Park,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.24
353580,Manor Park,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.24
353580,Manor Park,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.84
353580,Manor Park,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
353580,Manor Park,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
353580,Manor Park,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
353580,Manor Park,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
353580,Manor Park,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
353580,Manor Park,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
353580,Manor Park,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
353580,Manor Park,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.05
353580,Manor Park,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.94
353580,Manor Park,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.53
353580,Manor Park,2024-01-21T19:30:00.000+00:00,feeder,2,N Current (RMS),A,26.4
353580,Manor Park,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
353580,Manor Park,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
353580,Manor Park,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
353580,Manor Park,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
353580,Manor Park,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
353580,Manor Park,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
353580,Manor Park,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.77
353580,Manor Park,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.19
353580,Manor Park,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.1
353580,Manor Park,2024-01-21T19:30:00.000+00:00,feeder,1,N Current (RMS),A,45.0
353580,Manor Park,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,102.5
353580,Manor Park,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,105.7
353580,Manor Park,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
353580,Manor Park,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,23.3
353580,Manor Park,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353580,Manor Park,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
353580,Manor Park,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353580,Manor Park,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
353580,Manor Park,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353580,Manor Park,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
353580,Manor Park,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
353580,Manor Park,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
353580,Manor Park,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
353580,Manor Park,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.82
353580,Manor Park,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.12
353580,Manor Park,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.63
353580,Manor Park,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
353580,Manor Park,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
353580,Manor Park,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
353580,Manor Park,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
353580,Manor Park,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
353580,Manor Park,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
353580,Manor Park,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
353580,Manor Park,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.34
353580,Manor Park,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.13
353580,Manor Park,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.2
353580,Manor Park,2024-01-21T19:20:00.000+00:00,feeder,2,N Current (RMS),A,24.6
353580,Manor Park,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
353580,Manor Park,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
353580,Manor Park,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
353580,Manor Park,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
353580,Manor Park,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.36
353580,Manor Park,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
353580,Manor Park,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.76
353580,Manor Park,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.62
353580,Manor Park,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.66
353580,Manor Park,2024-01-21T19:20:00.000+00:00,feeder,1,N Current (RMS),A,42.6
353580,Manor Park,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,102.8
353580,Manor Park,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,111.9
353580,Manor Park,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.3
353580,Manor Park,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,23.3
353580,Manor Park,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353580,Manor Park,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
353580,Manor Park,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353580,Manor Park,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
353580,Manor Park,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353580,Manor Park,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
353580,Manor Park,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
353580,Manor Park,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
353580,Manor Park,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
353580,Manor Park,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.1
353580,Manor Park,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.74
353580,Manor Park,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.86
353580,Manor Park,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
353580,Manor Park,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
353580,Manor Park,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
353580,Manor Park,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
353580,Manor Park,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
353580,Manor Park,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
353580,Manor Park,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
353580,Manor Park,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.77
353580,Manor Park,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.81
353580,Manor Park,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.35
353580,Manor Park,2024-01-21T19:10:00.000+00:00,feeder,2,N Current (RMS),A,27.5
353580,Manor Park,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
353580,Manor Park,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
353580,Manor Park,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
353580,Manor Park,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
353580,Manor Park,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
353580,Manor Park,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
353580,Manor Park,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.41
353580,Manor Park,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.94
353580,Manor Park,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.07
353580,Manor Park,2024-01-21T19:10:00.000+00:00,feeder,1,N Current (RMS),A,60.1
353580,Manor Park,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,120.2
353580,Manor Park,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,126.4
353580,Manor Park,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
353580,Manor Park,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,23.3
353580,Manor Park,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353580,Manor Park,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
353580,Manor Park,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353580,Manor Park,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
353580,Manor Park,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353580,Manor Park,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
353580,Manor Park,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
353580,Manor Park,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
353580,Manor Park,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
353580,Manor Park,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.18
353580,Manor Park,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.75
353580,Manor Park,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.43
353580,Manor Park,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
353580,Manor Park,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
353580,Manor Park,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
353580,Manor Park,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
353580,Manor Park,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
353580,Manor Park,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
353580,Manor Park,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
353580,Manor Park,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.8
353580,Manor Park,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.56
353580,Manor Park,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
353580,Manor Park,2024-01-21T19:00:00.000+00:00,feeder,2,N Current (RMS),A,31.0
353580,Manor Park,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
353580,Manor Park,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.7
353580,Manor Park,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
353580,Manor Park,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
353580,Manor Park,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
353580,Manor Park,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
353580,Manor Park,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.21
353580,Manor Park,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,36.23
353580,Manor Park,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.23
353580,Manor Park,2024-01-21T19:00:00.000+00:00,feeder,1,N Current (RMS),A,68.5
353580,Manor Park,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,102.4
353580,Manor Park,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,147.5
353580,Manor Park,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.6
353580,Manor Park,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,23.2
353580,Manor Park,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353580,Manor Park,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
353580,Manor Park,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353580,Manor Park,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
353580,Manor Park,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353580,Manor Park,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
353580,Manor Park,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
353580,Manor Park,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
353580,Manor Park,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
353580,Manor Park,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.01
353580,Manor Park,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.79
353580,Manor Park,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.36
353580,Manor Park,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
353580,Manor Park,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
353580,Manor Park,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
353580,Manor Park,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
353580,Manor Park,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
353580,Manor Park,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
353580,Manor Park,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
353580,Manor Park,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.97
353580,Manor Park,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.56
353580,Manor Park,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.61
353580,Manor Park,2024-01-21T18:50:00.000+00:00,feeder,2,N Current (RMS),A,13.1
353580,Manor Park,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
353580,Manor Park,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
353580,Manor Park,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
353580,Manor Park,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
353580,Manor Park,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
353580,Manor Park,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
353580,Manor Park,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.95
353580,Manor Park,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.08
353580,Manor Park,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.52
353580,Manor Park,2024-01-21T18:50:00.000+00:00,feeder,1,N Current (RMS),A,57.5
353580,Manor Park,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,101.0
353580,Manor Park,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,115.3
353580,Manor Park,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
353580,Manor Park,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,23.2
353580,Manor Park,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353580,Manor Park,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
353580,Manor Park,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353580,Manor Park,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
353580,Manor Park,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353580,Manor Park,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
353580,Manor Park,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
353580,Manor Park,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
353580,Manor Park,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
353580,Manor Park,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.92
353580,Manor Park,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.63
353580,Manor Park,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.13
353580,Manor Park,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
353580,Manor Park,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
353580,Manor Park,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
353580,Manor Park,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
353580,Manor Park,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
353580,Manor Park,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
353580,Manor Park,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
353580,Manor Park,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.07
353580,Manor Park,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.84
353580,Manor Park,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.71
353580,Manor Park,2024-01-21T18:40:00.000+00:00,feeder,2,N Current (RMS),A,40.0
353580,Manor Park,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.4
353580,Manor Park,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
353580,Manor Park,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
353580,Manor Park,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
353580,Manor Park,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
353580,Manor Park,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
353580,Manor Park,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.86
353580,Manor Park,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.75
353580,Manor Park,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.31
353580,Manor Park,2024-01-21T18:40:00.000+00:00,feeder,1,N Current (RMS),A,58.4
353580,Manor Park,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,97.1
353580,Manor Park,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,117.8
353580,Manor Park,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
353580,Manor Park,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,23.2
353580,Manor Park,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353580,Manor Park,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
353580,Manor Park,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353580,Manor Park,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
353580,Manor Park,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353580,Manor Park,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
353580,Manor Park,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
353580,Manor Park,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
353580,Manor Park,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
353580,Manor Park,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.93
353580,Manor Park,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.59
353580,Manor Park,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.02
353580,Manor Park,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
353580,Manor Park,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
353580,Manor Park,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
353580,Manor Park,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
353580,Manor Park,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
353580,Manor Park,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353580,Manor Park,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
353580,Manor Park,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.07
353580,Manor Park,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.55
353580,Manor Park,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
353580,Manor Park,2024-01-21T18:30:00.000+00:00,feeder,2,N Current (RMS),A,15.8
353580,Manor Park,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
353580,Manor Park,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
353580,Manor Park,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
353580,Manor Park,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
353580,Manor Park,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
353580,Manor Park,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
353580,Manor Park,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.26
353580,Manor Park,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.02
353580,Manor Park,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.96
353580,Manor Park,2024-01-21T18:30:00.000+00:00,feeder,1,N Current (RMS),A,44.5
353580,Manor Park,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,118.2
353580,Manor Park,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,105.7
353580,Manor Park,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.2
353580,Manor Park,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,23.1
353580,Manor Park,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353580,Manor Park,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
353580,Manor Park,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353580,Manor Park,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
353580,Manor Park,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353580,Manor Park,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
353580,Manor Park,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
353580,Manor Park,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
353580,Manor Park,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
353580,Manor Park,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.34
353580,Manor Park,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.57
353580,Manor Park,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.02
353580,Manor Park,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
353580,Manor Park,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
353580,Manor Park,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
353580,Manor Park,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
353580,Manor Park,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
353580,Manor Park,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353580,Manor Park,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
353580,Manor Park,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.1
353580,Manor Park,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.13
353580,Manor Park,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.93
353580,Manor Park,2024-01-21T18:20:00.000+00:00,feeder,2,N Current (RMS),A,18.7
353580,Manor Park,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
353580,Manor Park,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
353580,Manor Park,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
353580,Manor Park,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
353580,Manor Park,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
353580,Manor Park,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
353580,Manor Park,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.62
353580,Manor Park,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.44
353580,Manor Park,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.29
353580,Manor Park,2024-01-21T18:20:00.000+00:00,feeder,1,N Current (RMS),A,63.9
353580,Manor Park,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,128.3
353580,Manor Park,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,119.8
353580,Manor Park,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.3
353580,Manor Park,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,23.1
353580,Manor Park,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353580,Manor Park,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
353580,Manor Park,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353580,Manor Park,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.88
353580,Manor Park,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353580,Manor Park,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
353580,Manor Park,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
353580,Manor Park,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
353580,Manor Park,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
353580,Manor Park,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.72
353580,Manor Park,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.57
353580,Manor Park,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.22
353580,Manor Park,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
353580,Manor Park,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
353580,Manor Park,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
353580,Manor Park,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
353580,Manor Park,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
353580,Manor Park,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353580,Manor Park,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
