Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
353580,Manor Park,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.88
353580,Manor Park,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.27
353580,Manor Park,2024-01-21T18:10:00.000+00:00,feeder,2,N Current (RMS),A,14.2
353580,Manor Park,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
353580,Manor Park,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
353580,Manor Park,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
353580,Manor Park,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
353580,Manor Park,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
353580,Manor Park,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
353580,Manor Park,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
353580,Manor Park,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,36.5
353580,Manor Park,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.09
353580,Manor Park,2024-01-21T18:10:00.000+00:00,feeder,1,N Current (RMS),A,82.7
353580,Manor Park,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,167.6
353580,Manor Park,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,146.7
353580,Manor Park,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.8
353580,Manor Park,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,23.0
353580,Manor Park,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353580,Manor Park,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
353580,Manor Park,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353580,Manor Park,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
353580,Manor Park,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353580,Manor Park,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
353580,Manor Park,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
353580,Manor Park,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
353580,Manor Park,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
353580,Manor Park,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.28
353580,Manor Park,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.39
353580,Manor Park,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.36
353580,Manor Park,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,91.7
353580,Manor Park,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
353580,Manor Park,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
353580,Manor Park,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
353580,Manor Park,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
353580,Manor Park,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
353580,Manor Park,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
353580,Manor Park,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.16
353580,Manor Park,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.14
353580,Manor Park,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.71
353580,Manor Park,2024-01-21T18:00:00.000+00:00,feeder,2,N Current (RMS),A,18.5
353580,Manor Park,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
353580,Manor Park,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
353580,Manor Park,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
353580,Manor Park,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
353580,Manor Park,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
353580,Manor Park,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353580,Manor Park,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,44.96
353580,Manor Park,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,40.82
353580,Manor Park,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.88
353580,Manor Park,2024-01-21T18:00:00.000+00:00,feeder,1,N Current (RMS),A,86.5
353580,Manor Park,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,187.3
353580,Manor Park,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,164.7
353580,Manor Park,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.2
353580,Manor Park,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,23.0
353580,Manor Park,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353580,Manor Park,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
353580,Manor Park,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353580,Manor Park,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
353580,Manor Park,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353580,Manor Park,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
353580,Manor Park,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
353580,Manor Park,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
353580,Manor Park,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
353580,Manor Park,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,53.12
353580,Manor Park,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.96
353580,Manor Park,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.58
353580,Manor Park,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
353580,Manor Park,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
353580,Manor Park,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
353580,Manor Park,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
353580,Manor Park,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
353580,Manor Park,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353580,Manor Park,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
353580,Manor Park,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.39
353580,Manor Park,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.54
353580,Manor Park,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.12
353580,Manor Park,2024-01-21T17:50:00.000+00:00,feeder,2,N Current (RMS),A,22.3
353580,Manor Park,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
353580,Manor Park,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
353580,Manor Park,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
353580,Manor Park,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
353580,Manor Park,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
353580,Manor Park,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
353580,Manor Park,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.53
353580,Manor Park,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,43.1
353580,Manor Park,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.51
353580,Manor Park,2024-01-21T17:50:00.000+00:00,feeder,1,N Current (RMS),A,79.4
353580,Manor Park,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,136.0
353580,Manor Park,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,173.4
353580,Manor Park,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.6
353580,Manor Park,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,22.9
353580,Manor Park,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353580,Manor Park,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
353580,Manor Park,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353580,Manor Park,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
353580,Manor Park,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353580,Manor Park,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
353580,Manor Park,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
353580,Manor Park,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
353580,Manor Park,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
353580,Manor Park,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.92
353580,Manor Park,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.64
353580,Manor Park,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.63
353580,Manor Park,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
353580,Manor Park,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
353580,Manor Park,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
353580,Manor Park,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
353580,Manor Park,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
353580,Manor Park,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353580,Manor Park,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
353580,Manor Park,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.44
353580,Manor Park,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.94
353580,Manor Park,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.85
353580,Manor Park,2024-01-21T17:40:00.000+00:00,feeder,2,N Current (RMS),A,19.4
353580,Manor Park,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
353580,Manor Park,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
353580,Manor Park,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
353580,Manor Park,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
353580,Manor Park,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
353580,Manor Park,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
353580,Manor Park,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.51
353580,Manor Park,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,35.57
353580,Manor Park,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.06
353580,Manor Park,2024-01-21T17:40:00.000+00:00,feeder,1,N Current (RMS),A,67.2
353580,Manor Park,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,145.4
353580,Manor Park,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,144.3
353580,Manor Park,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.2
353580,Manor Park,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,22.9
353580,Manor Park,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353580,Manor Park,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
353580,Manor Park,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353580,Manor Park,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
353580,Manor Park,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353580,Manor Park,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
353580,Manor Park,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
353580,Manor Park,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
353580,Manor Park,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
353580,Manor Park,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,46.95
353580,Manor Park,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.51
353580,Manor Park,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.91
353580,Manor Park,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
353580,Manor Park,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
353580,Manor Park,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
353580,Manor Park,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
353580,Manor Park,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
353580,Manor Park,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
353580,Manor Park,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
353580,Manor Park,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.72
353580,Manor Park,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.89
353580,Manor Park,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.2
353580,Manor Park,2024-01-21T17:30:00.000+00:00,feeder,2,N Current (RMS),A,25.5
353580,Manor Park,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
353580,Manor Park,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
353580,Manor Park,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
353580,Manor Park,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
353580,Manor Park,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
353580,Manor Park,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
353580,Manor Park,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.08
353580,Manor Park,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.05
353580,Manor Park,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.63
353580,Manor Park,2024-01-21T17:30:00.000+00:00,feeder,1,N Current (RMS),A,90.3
353580,Manor Park,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,153.3
353580,Manor Park,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,134.7
353580,Manor Park,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
353580,Manor Park,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,22.9
353580,Manor Park,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353580,Manor Park,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
353580,Manor Park,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353580,Manor Park,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
353580,Manor Park,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353580,Manor Park,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
353580,Manor Park,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
353580,Manor Park,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
353580,Manor Park,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
353580,Manor Park,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.8
353580,Manor Park,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.93
353580,Manor Park,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.83
353580,Manor Park,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,105.1
353580,Manor Park,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
353580,Manor Park,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
353580,Manor Park,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
353580,Manor Park,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
353580,Manor Park,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
353580,Manor Park,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353580,Manor Park,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
353580,Manor Park,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.42
353580,Manor Park,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.01
353580,Manor Park,2024-01-21T17:20:00.000+00:00,feeder,2,N Current (RMS),A,20.6
353580,Manor Park,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
353580,Manor Park,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
353580,Manor Park,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
353580,Manor Park,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
353580,Manor Park,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
353580,Manor Park,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
353580,Manor Park,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.36
353580,Manor Park,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.38
353580,Manor Park,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.59
353580,Manor Park,2024-01-21T17:20:00.000+00:00,feeder,1,N Current (RMS),A,93.9
353580,Manor Park,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,145.6
353580,Manor Park,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,139.9
353580,Manor Park,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
353580,Manor Park,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,22.9
353580,Manor Park,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353580,Manor Park,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
353580,Manor Park,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353580,Manor Park,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
353580,Manor Park,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353580,Manor Park,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
353580,Manor Park,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
353580,Manor Park,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
353580,Manor Park,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
353580,Manor Park,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.58
353580,Manor Park,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.8
353580,Manor Park,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.61
353580,Manor Park,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
353580,Manor Park,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
353580,Manor Park,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
353580,Manor Park,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
353580,Manor Park,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
353580,Manor Park,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
353580,Manor Park,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
353580,Manor Park,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.93
353580,Manor Park,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.34
353580,Manor Park,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.42
353580,Manor Park,2024-01-21T17:10:00.000+00:00,feeder,2,N Current (RMS),A,18.1
353580,Manor Park,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
353580,Manor Park,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
353580,Manor Park,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
353580,Manor Park,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
353580,Manor Park,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
353580,Manor Park,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
353580,Manor Park,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.21
353580,Manor Park,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,36.71
353580,Manor Park,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.61
353580,Manor Park,2024-01-21T17:10:00.000+00:00,feeder,1,N Current (RMS),A,82.2
353580,Manor Park,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,136.3
353580,Manor Park,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,148.8
353580,Manor Park,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
353580,Manor Park,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,22.8
353580,Manor Park,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353580,Manor Park,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
353580,Manor Park,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353580,Manor Park,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
353580,Manor Park,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353580,Manor Park,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
353580,Manor Park,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
353580,Manor Park,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
353580,Manor Park,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
353580,Manor Park,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.13
353580,Manor Park,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.05
353580,Manor Park,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.03
353580,Manor Park,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
353580,Manor Park,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
353580,Manor Park,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
353580,Manor Park,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
353580,Manor Park,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
353580,Manor Park,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
353580,Manor Park,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
353580,Manor Park,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.95
353580,Manor Park,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.77
353580,Manor Park,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.66
353580,Manor Park,2024-01-21T17:00:00.000+00:00,feeder,2,N Current (RMS),A,20.6
353580,Manor Park,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
353580,Manor Park,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
353580,Manor Park,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
353580,Manor Park,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
353580,Manor Park,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
353580,Manor Park,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353580,Manor Park,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.62
353580,Manor Park,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,37.6
353580,Manor Park,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.3
353580,Manor Park,2024-01-21T17:00:00.000+00:00,feeder,1,N Current (RMS),A,94.0
353580,Manor Park,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,142.2
353580,Manor Park,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,153.1
353580,Manor Park,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.4
353580,Manor Park,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,22.8
353580,Manor Park,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353580,Manor Park,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
353580,Manor Park,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353580,Manor Park,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
353580,Manor Park,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353580,Manor Park,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
353580,Manor Park,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
353580,Manor Park,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
353580,Manor Park,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
353580,Manor Park,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.57
353580,Manor Park,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.37
353580,Manor Park,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.96
353580,Manor Park,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
353580,Manor Park,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
353580,Manor Park,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
353580,Manor Park,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
353580,Manor Park,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
353580,Manor Park,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
353580,Manor Park,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
353580,Manor Park,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.67
353580,Manor Park,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.69
353580,Manor Park,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.22
353580,Manor Park,2024-01-21T16:50:00.000+00:00,feeder,2,N Current (RMS),A,25.1
353580,Manor Park,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
353580,Manor Park,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
353580,Manor Park,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.8
353580,Manor Park,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
353580,Manor Park,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
353580,Manor Park,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
353580,Manor Park,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.09
353580,Manor Park,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.84
353580,Manor Park,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.15
353580,Manor Park,2024-01-21T16:50:00.000+00:00,feeder,1,N Current (RMS),A,62.4
353580,Manor Park,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,126.5
353580,Manor Park,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,125.4
353580,Manor Park,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.4
353580,Manor Park,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,22.8
353580,Manor Park,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353580,Manor Park,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
353580,Manor Park,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353580,Manor Park,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
353580,Manor Park,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353580,Manor Park,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
353580,Manor Park,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
353580,Manor Park,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
353580,Manor Park,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
353580,Manor Park,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.76
353580,Manor Park,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.54
353580,Manor Park,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.37
353580,Manor Park,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
353580,Manor Park,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
353580,Manor Park,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
353580,Manor Park,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
353580,Manor Park,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353580,Manor Park,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
353580,Manor Park,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.07
353580,Manor Park,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.78
353580,Manor Park,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.32
353580,Manor Park,2024-01-21T16:40:00.000+00:00,feeder,2,N Current (RMS),A,38.8
353580,Manor Park,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
353580,Manor Park,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
353580,Manor Park,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.9
353580,Manor Park,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
353580,Manor Park,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
353580,Manor Park,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
353580,Manor Park,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.06
353580,Manor Park,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.93
353580,Manor Park,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.92
353580,Manor Park,2024-01-21T16:40:00.000+00:00,feeder,1,N Current (RMS),A,57.7
353580,Manor Park,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,105.1
353580,Manor Park,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,133.8
353580,Manor Park,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.7
353580,Manor Park,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,22.8
353580,Manor Park,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353580,Manor Park,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
353580,Manor Park,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353580,Manor Park,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
353580,Manor Park,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353580,Manor Park,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
353580,Manor Park,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
353580,Manor Park,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
353580,Manor Park,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
353580,Manor Park,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.13
353580,Manor Park,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.71
353580,Manor Park,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.23
353580,Manor Park,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
353580,Manor Park,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
353580,Manor Park,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
353580,Manor Park,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
353580,Manor Park,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353580,Manor Park,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
353580,Manor Park,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
353580,Manor Park,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.08
353580,Manor Park,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.44
353580,Manor Park,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.74
353580,Manor Park,2024-01-21T16:30:00.000+00:00,feeder,2,N Current (RMS),A,41.7
353580,Manor Park,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
353580,Manor Park,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
353580,Manor Park,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.9
353580,Manor Park,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
353580,Manor Park,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
353580,Manor Park,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
353580,Manor Park,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.64
353580,Manor Park,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.47
353580,Manor Park,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.97
353580,Manor Park,2024-01-21T16:30:00.000+00:00,feeder,1,N Current (RMS),A,50.8
353580,Manor Park,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,115.7
353580,Manor Park,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,115.7
353580,Manor Park,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.8
353580,Manor Park,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,22.7
353580,Manor Park,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353580,Manor Park,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
353580,Manor Park,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353580,Manor Park,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
353580,Manor Park,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353580,Manor Park,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
353580,Manor Park,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
353580,Manor Park,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
353580,Manor Park,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
353580,Manor Park,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.72
353580,Manor Park,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.91
353580,Manor Park,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.71
353580,Manor Park,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
353580,Manor Park,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
353580,Manor Park,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
353580,Manor Park,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
353580,Manor Park,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
353580,Manor Park,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
353580,Manor Park,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
353580,Manor Park,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.62
353580,Manor Park,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.35
353580,Manor Park,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.47
353580,Manor Park,2024-01-21T16:20:00.000+00:00,feeder,2,N Current (RMS),A,19.1
353580,Manor Park,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
353580,Manor Park,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
353580,Manor Park,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
353580,Manor Park,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
353580,Manor Park,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.27
353580,Manor Park,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
353580,Manor Park,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.9
353580,Manor Park,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.03
353580,Manor Park,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.49
353580,Manor Park,2024-01-21T16:20:00.000+00:00,feeder,1,N Current (RMS),A,60.3
353580,Manor Park,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,132.0
353580,Manor Park,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,139.6
353580,Manor Park,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
353580,Manor Park,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,22.6
353580,Manor Park,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353580,Manor Park,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
353580,Manor Park,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353580,Manor Park,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
353580,Manor Park,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353580,Manor Park,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
353580,Manor Park,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
353580,Manor Park,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
353580,Manor Park,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
353580,Manor Park,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.52
353580,Manor Park,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.38
353580,Manor Park,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.95
353580,Manor Park,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
353580,Manor Park,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
353580,Manor Park,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
353580,Manor Park,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
353580,Manor Park,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
353580,Manor Park,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
353580,Manor Park,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
353580,Manor Park,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.6
353580,Manor Park,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.11
353580,Manor Park,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.57
353580,Manor Park,2024-01-21T16:10:00.000+00:00,feeder,2,N Current (RMS),A,20.1
353580,Manor Park,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
353580,Manor Park,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
353580,Manor Park,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
353580,Manor Park,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
353580,Manor Park,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
353580,Manor Park,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
353580,Manor Park,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,36.84
353580,Manor Park,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.41
353580,Manor Park,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.19
353580,Manor Park,2024-01-21T16:10:00.000+00:00,feeder,1,N Current (RMS),A,77.4
353580,Manor Park,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,153.4
353580,Manor Park,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,125.0
353580,Manor Park,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.4
353580,Manor Park,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,22.6
353580,Manor Park,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353580,Manor Park,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
353580,Manor Park,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353580,Manor Park,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.51
353580,Manor Park,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353580,Manor Park,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
353580,Manor Park,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
353580,Manor Park,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
353580,Manor Park,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
353580,Manor Park,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,44.45
353580,Manor Park,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,45.52
353580,Manor Park,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.76
353580,Manor Park,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
353580,Manor Park,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
353580,Manor Park,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
353580,Manor Park,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
353580,Manor Park,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
353580,Manor Park,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
353580,Manor Park,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
353580,Manor Park,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.94
353580,Manor Park,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
353580,Manor Park,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.24
353580,Manor Park,2024-01-21T16:00:00.000+00:00,feeder,2,N Current (RMS),A,23.6
353580,Manor Park,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
353580,Manor Park,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
353580,Manor Park,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
353580,Manor Park,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
353580,Manor Park,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
353580,Manor Park,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
353580,Manor Park,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,40.77
353580,Manor Park,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.04
353580,Manor Park,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.38
353580,Manor Park,2024-01-21T16:00:00.000+00:00,feeder,1,N Current (RMS),A,83.3
353580,Manor Park,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,168.5
353580,Manor Park,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.7
353580,Manor Park,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.3
353580,Manor Park,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,22.5
353580,Manor Park,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353580,Manor Park,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
353580,Manor Park,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353580,Manor Park,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.43
353580,Manor Park,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353580,Manor Park,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
353580,Manor Park,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
353580,Manor Park,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
353580,Manor Park,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
353580,Manor Park,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,48.71
353580,Manor Park,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.98
353580,Manor Park,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.61
353580,Manor Park,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
353580,Manor Park,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
353580,Manor Park,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
353580,Manor Park,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
353580,Manor Park,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
353580,Manor Park,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353580,Manor Park,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
353580,Manor Park,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.46
353580,Manor Park,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.53
353580,Manor Park,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.31
353580,Manor Park,2024-01-21T15:50:00.000+00:00,feeder,2,N Current (RMS),A,23.6
353580,Manor Park,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
353580,Manor Park,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
353580,Manor Park,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
353580,Manor Park,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
353580,Manor Park,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
353580,Manor Park,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
353580,Manor Park,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,38.97
353580,Manor Park,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.29
353580,Manor Park,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.58
353580,Manor Park,2024-01-21T15:50:00.000+00:00,feeder,1,N Current (RMS),A,71.6
353580,Manor Park,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,161.1
353580,Manor Park,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,106.3
353580,Manor Park,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.7
353580,Manor Park,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,22.5
353580,Manor Park,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353580,Manor Park,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
353580,Manor Park,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353580,Manor Park,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
353580,Manor Park,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353580,Manor Park,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
353580,Manor Park,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
353580,Manor Park,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
353580,Manor Park,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
353580,Manor Park,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,45.44
353580,Manor Park,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.82
353580,Manor Park,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.89
353580,Manor Park,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
353580,Manor Park,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
353580,Manor Park,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
353580,Manor Park,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
353580,Manor Park,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
353580,Manor Park,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
353580,Manor Park,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
353580,Manor Park,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.83
353580,Manor Park,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.64
353580,Manor Park,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.18
353580,Manor Park,2024-01-21T15:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
353580,Manor Park,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
353580,Manor Park,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
353580,Manor Park,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
353580,Manor Park,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
353580,Manor Park,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
353580,Manor Park,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
353580,Manor Park,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.31
353580,Manor Park,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.52
353580,Manor Park,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.08
353580,Manor Park,2024-01-21T15:40:00.000+00:00,feeder,1,N Current (RMS),A,54.2
353580,Manor Park,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,123.4
353580,Manor Park,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,122.4
353580,Manor Park,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.6
353580,Manor Park,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,22.5
353580,Manor Park,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353580,Manor Park,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
353580,Manor Park,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353580,Manor Park,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
353580,Manor Park,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353580,Manor Park,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
353580,Manor Park,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
353580,Manor Park,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
353580,Manor Park,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
353580,Manor Park,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.14
353580,Manor Park,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.16
353580,Manor Park,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.26
