Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
353580,Manor Park,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
353580,Manor Park,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
353580,Manor Park,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
353580,Manor Park,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
353580,Manor Park,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
353580,Manor Park,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
353580,Manor Park,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.34
353580,Manor Park,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
353580,Manor Park,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
353580,Manor Park,2024-01-21T15:30:00.000+00:00,feeder,2,N Current (RMS),A,22.0
353580,Manor Park,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
353580,Manor Park,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
353580,Manor Park,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
353580,Manor Park,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
353580,Manor Park,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.96
353580,Manor Park,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
353580,Manor Park,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.22
353580,Manor Park,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.41
353580,Manor Park,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.39
353580,Manor Park,2024-01-21T15:30:00.000+00:00,feeder,1,N Current (RMS),A,37.5
353580,Manor Park,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,100.7
353580,Manor Park,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,114.9
353580,Manor Park,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.0
353580,Manor Park,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,22.5
353580,Manor Park,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353580,Manor Park,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
353580,Manor Park,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353580,Manor Park,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
353580,Manor Park,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353580,Manor Park,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
353580,Manor Park,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
353580,Manor Park,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
353580,Manor Park,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
353580,Manor Park,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.56
353580,Manor Park,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.04
353580,Manor Park,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.37
353580,Manor Park,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
353580,Manor Park,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
353580,Manor Park,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
353580,Manor Park,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
353580,Manor Park,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353580,Manor Park,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
353580,Manor Park,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.88
353580,Manor Park,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.41
353580,Manor Park,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.61
353580,Manor Park,2024-01-21T15:20:00.000+00:00,feeder,2,N Current (RMS),A,18.8
353580,Manor Park,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
353580,Manor Park,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
353580,Manor Park,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
353580,Manor Park,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
353580,Manor Park,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.92
353580,Manor Park,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
353580,Manor Park,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.89
353580,Manor Park,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.75
353580,Manor Park,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.9
353580,Manor Park,2024-01-21T15:20:00.000+00:00,feeder,1,N Current (RMS),A,37.5
353580,Manor Park,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,119.7
353580,Manor Park,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,116.3
353580,Manor Park,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.0
353580,Manor Park,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,22.5
353580,Manor Park,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353580,Manor Park,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
353580,Manor Park,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353580,Manor Park,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
353580,Manor Park,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353580,Manor Park,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
353580,Manor Park,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
353580,Manor Park,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
353580,Manor Park,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
353580,Manor Park,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,37.77
353580,Manor Park,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.16
353580,Manor Park,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.51
353580,Manor Park,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
353580,Manor Park,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
353580,Manor Park,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
353580,Manor Park,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
353580,Manor Park,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
353580,Manor Park,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353580,Manor Park,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.46
353580,Manor Park,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
353580,Manor Park,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.12
353580,Manor Park,2024-01-21T15:10:00.000+00:00,feeder,2,N Current (RMS),A,15.8
353580,Manor Park,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
353580,Manor Park,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
353580,Manor Park,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
353580,Manor Park,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
353580,Manor Park,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.1
353580,Manor Park,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.65
353580,Manor Park,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.58
353580,Manor Park,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.14
353580,Manor Park,2024-01-21T15:10:00.000+00:00,feeder,1,N Current (RMS),A,43.5
353580,Manor Park,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.6
353580,Manor Park,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,116.0
353580,Manor Park,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.4
353580,Manor Park,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,22.5
353580,Manor Park,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353580,Manor Park,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
353580,Manor Park,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353580,Manor Park,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
353580,Manor Park,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353580,Manor Park,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
353580,Manor Park,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
353580,Manor Park,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
353580,Manor Park,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
353580,Manor Park,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.11
353580,Manor Park,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.5
353580,Manor Park,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.25
353580,Manor Park,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
353580,Manor Park,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
353580,Manor Park,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
353580,Manor Park,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
353580,Manor Park,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
353580,Manor Park,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
353580,Manor Park,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
353580,Manor Park,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.48
353580,Manor Park,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.04
353580,Manor Park,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
353580,Manor Park,2024-01-21T15:00:00.000+00:00,feeder,2,N Current (RMS),A,20.7
353580,Manor Park,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
353580,Manor Park,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
353580,Manor Park,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
353580,Manor Park,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
353580,Manor Park,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
353580,Manor Park,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
353580,Manor Park,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.53
353580,Manor Park,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.01
353580,Manor Park,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.67
353580,Manor Park,2024-01-21T15:00:00.000+00:00,feeder,1,N Current (RMS),A,53.5
353580,Manor Park,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,98.9
353580,Manor Park,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,130.4
353580,Manor Park,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.2
353580,Manor Park,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,22.5
353580,Manor Park,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353580,Manor Park,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
353580,Manor Park,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353580,Manor Park,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
353580,Manor Park,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353580,Manor Park,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
353580,Manor Park,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
353580,Manor Park,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
353580,Manor Park,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
353580,Manor Park,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.01
353580,Manor Park,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.05
353580,Manor Park,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.32
353580,Manor Park,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
353580,Manor Park,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
353580,Manor Park,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
353580,Manor Park,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
353580,Manor Park,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
353580,Manor Park,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
353580,Manor Park,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
353580,Manor Park,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.52
353580,Manor Park,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
353580,Manor Park,2024-01-21T14:50:00.000+00:00,feeder,2,N Current (RMS),A,10.7
353580,Manor Park,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
353580,Manor Park,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
353580,Manor Park,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
353580,Manor Park,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
353580,Manor Park,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
353580,Manor Park,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
353580,Manor Park,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.24
353580,Manor Park,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.39
353580,Manor Park,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.91
353580,Manor Park,2024-01-21T14:50:00.000+00:00,feeder,1,N Current (RMS),A,35.4
353580,Manor Park,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.3
353580,Manor Park,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,101.0
353580,Manor Park,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.1
353580,Manor Park,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,22.5
353580,Manor Park,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353580,Manor Park,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
353580,Manor Park,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353580,Manor Park,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
353580,Manor Park,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353580,Manor Park,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
353580,Manor Park,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
353580,Manor Park,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
353580,Manor Park,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
353580,Manor Park,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.66
353580,Manor Park,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.91
353580,Manor Park,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.38
353580,Manor Park,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
353580,Manor Park,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
353580,Manor Park,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
353580,Manor Park,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
353580,Manor Park,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
353580,Manor Park,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
353580,Manor Park,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
353580,Manor Park,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.86
353580,Manor Park,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
353580,Manor Park,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
353580,Manor Park,2024-01-21T14:40:00.000+00:00,feeder,2,N Current (RMS),A,11.3
353580,Manor Park,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
353580,Manor Park,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
353580,Manor Park,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
353580,Manor Park,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353580,Manor Park,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
353580,Manor Park,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
353580,Manor Park,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.36
353580,Manor Park,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.68
353580,Manor Park,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.17
353580,Manor Park,2024-01-21T14:40:00.000+00:00,feeder,1,N Current (RMS),A,34.5
353580,Manor Park,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.7
353580,Manor Park,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.3
353580,Manor Park,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.9
353580,Manor Park,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,22.7
353580,Manor Park,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353580,Manor Park,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
353580,Manor Park,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353580,Manor Park,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
353580,Manor Park,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353580,Manor Park,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
353580,Manor Park,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
353580,Manor Park,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
353580,Manor Park,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
353580,Manor Park,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.22
353580,Manor Park,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.93
353580,Manor Park,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.51
353580,Manor Park,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
353580,Manor Park,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
353580,Manor Park,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
353580,Manor Park,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
353580,Manor Park,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
353580,Manor Park,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
353580,Manor Park,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
353580,Manor Park,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.97
353580,Manor Park,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
353580,Manor Park,2024-01-21T14:30:00.000+00:00,feeder,2,N Current (RMS),A,16.4
353580,Manor Park,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
353580,Manor Park,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
353580,Manor Park,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
353580,Manor Park,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
353580,Manor Park,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
353580,Manor Park,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
353580,Manor Park,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.36
353580,Manor Park,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.49
353580,Manor Park,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.58
353580,Manor Park,2024-01-21T14:30:00.000+00:00,feeder,1,N Current (RMS),A,35.2
353580,Manor Park,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.6
353580,Manor Park,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.8
353580,Manor Park,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.3
353580,Manor Park,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,22.8
353580,Manor Park,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353580,Manor Park,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
353580,Manor Park,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353580,Manor Park,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
353580,Manor Park,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353580,Manor Park,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
353580,Manor Park,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
353580,Manor Park,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
353580,Manor Park,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
353580,Manor Park,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.42
353580,Manor Park,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.46
353580,Manor Park,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.48
353580,Manor Park,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
353580,Manor Park,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
353580,Manor Park,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
353580,Manor Park,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
353580,Manor Park,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
353580,Manor Park,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
353580,Manor Park,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
353580,Manor Park,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.69
353580,Manor Park,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.41
353580,Manor Park,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
353580,Manor Park,2024-01-21T14:20:00.000+00:00,feeder,2,N Current (RMS),A,15.5
353580,Manor Park,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
353580,Manor Park,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
353580,Manor Park,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
353580,Manor Park,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
353580,Manor Park,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
353580,Manor Park,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353580,Manor Park,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.82
353580,Manor Park,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.26
353580,Manor Park,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.7
353580,Manor Park,2024-01-21T14:20:00.000+00:00,feeder,1,N Current (RMS),A,47.1
353580,Manor Park,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.3
353580,Manor Park,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,102.8
353580,Manor Park,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
353580,Manor Park,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,22.8
353580,Manor Park,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353580,Manor Park,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
353580,Manor Park,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353580,Manor Park,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
353580,Manor Park,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353580,Manor Park,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
353580,Manor Park,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
353580,Manor Park,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
353580,Manor Park,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
353580,Manor Park,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.51
353580,Manor Park,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.67
353580,Manor Park,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.77
353580,Manor Park,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
353580,Manor Park,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
353580,Manor Park,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
353580,Manor Park,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
353580,Manor Park,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
353580,Manor Park,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
353580,Manor Park,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353580,Manor Park,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.13
353580,Manor Park,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.57
353580,Manor Park,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
353580,Manor Park,2024-01-21T14:10:00.000+00:00,feeder,2,N Current (RMS),A,14.1
353580,Manor Park,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
353580,Manor Park,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
353580,Manor Park,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
353580,Manor Park,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
353580,Manor Park,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
353580,Manor Park,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
353580,Manor Park,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.3
353580,Manor Park,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.08
353580,Manor Park,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.44
353580,Manor Park,2024-01-21T14:10:00.000+00:00,feeder,1,N Current (RMS),A,56.3
353580,Manor Park,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,102.0
353580,Manor Park,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,106.1
353580,Manor Park,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
353580,Manor Park,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,22.8
353580,Manor Park,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353580,Manor Park,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
353580,Manor Park,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353580,Manor Park,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
353580,Manor Park,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353580,Manor Park,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
353580,Manor Park,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
353580,Manor Park,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
353580,Manor Park,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
353580,Manor Park,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.43
353580,Manor Park,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.65
353580,Manor Park,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.5
353580,Manor Park,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
353580,Manor Park,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
353580,Manor Park,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
353580,Manor Park,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
353580,Manor Park,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
353580,Manor Park,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
353580,Manor Park,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
353580,Manor Park,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.49
353580,Manor Park,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.61
353580,Manor Park,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.77
353580,Manor Park,2024-01-21T14:00:00.000+00:00,feeder,2,N Current (RMS),A,24.7
353580,Manor Park,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
353580,Manor Park,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
353580,Manor Park,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
353580,Manor Park,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
353580,Manor Park,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
353580,Manor Park,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
353580,Manor Park,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.65
353580,Manor Park,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.57
353580,Manor Park,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.9
353580,Manor Park,2024-01-21T14:00:00.000+00:00,feeder,1,N Current (RMS),A,68.7
353580,Manor Park,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.2
353580,Manor Park,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,133.4
353580,Manor Park,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.4
353580,Manor Park,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,22.8
353580,Manor Park,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353580,Manor Park,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
353580,Manor Park,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353580,Manor Park,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
353580,Manor Park,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353580,Manor Park,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
353580,Manor Park,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
353580,Manor Park,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
353580,Manor Park,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
353580,Manor Park,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.15
353580,Manor Park,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.18
353580,Manor Park,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.67
353580,Manor Park,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
353580,Manor Park,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
353580,Manor Park,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
353580,Manor Park,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
353580,Manor Park,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
353580,Manor Park,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
353580,Manor Park,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
353580,Manor Park,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.95
353580,Manor Park,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.65
353580,Manor Park,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.86
353580,Manor Park,2024-01-21T13:50:00.000+00:00,feeder,2,N Current (RMS),A,29.7
353580,Manor Park,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.3
353580,Manor Park,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
353580,Manor Park,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
353580,Manor Park,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
353580,Manor Park,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
353580,Manor Park,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
353580,Manor Park,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.62
353580,Manor Park,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.6
353580,Manor Park,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.9
353580,Manor Park,2024-01-21T13:50:00.000+00:00,feeder,1,N Current (RMS),A,51.7
353580,Manor Park,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.2
353580,Manor Park,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,108.9
353580,Manor Park,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
353580,Manor Park,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,22.8
353580,Manor Park,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353580,Manor Park,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
353580,Manor Park,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353580,Manor Park,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
353580,Manor Park,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353580,Manor Park,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
353580,Manor Park,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
353580,Manor Park,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
353580,Manor Park,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
353580,Manor Park,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.57
353580,Manor Park,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.25
353580,Manor Park,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.76
353580,Manor Park,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
353580,Manor Park,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
353580,Manor Park,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
353580,Manor Park,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
353580,Manor Park,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
353580,Manor Park,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
353580,Manor Park,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
353580,Manor Park,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.66
353580,Manor Park,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.44
353580,Manor Park,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.58
353580,Manor Park,2024-01-21T13:40:00.000+00:00,feeder,2,N Current (RMS),A,17.9
353580,Manor Park,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
353580,Manor Park,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
353580,Manor Park,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
353580,Manor Park,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
353580,Manor Park,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
353580,Manor Park,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
353580,Manor Park,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.78
353580,Manor Park,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.63
353580,Manor Park,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.66
353580,Manor Park,2024-01-21T13:40:00.000+00:00,feeder,1,N Current (RMS),A,53.8
353580,Manor Park,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,107.5
353580,Manor Park,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.0
353580,Manor Park,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
353580,Manor Park,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,22.7
353580,Manor Park,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353580,Manor Park,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
353580,Manor Park,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353580,Manor Park,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
353580,Manor Park,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353580,Manor Park,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
353580,Manor Park,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
353580,Manor Park,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
353580,Manor Park,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
353580,Manor Park,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.45
353580,Manor Park,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.07
353580,Manor Park,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.24
353580,Manor Park,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
353580,Manor Park,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
353580,Manor Park,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
353580,Manor Park,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
353580,Manor Park,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
353580,Manor Park,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
353580,Manor Park,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
353580,Manor Park,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.18
353580,Manor Park,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.1
353580,Manor Park,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.73
353580,Manor Park,2024-01-21T13:30:00.000+00:00,feeder,2,N Current (RMS),A,22.4
353580,Manor Park,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
353580,Manor Park,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
353580,Manor Park,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
353580,Manor Park,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
353580,Manor Park,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
353580,Manor Park,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
353580,Manor Park,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.99
353580,Manor Park,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.55
353580,Manor Park,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.64
353580,Manor Park,2024-01-21T13:30:00.000+00:00,feeder,1,N Current (RMS),A,47.2
353580,Manor Park,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,103.9
353580,Manor Park,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.8
353580,Manor Park,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
353580,Manor Park,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,22.7
353580,Manor Park,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353580,Manor Park,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
353580,Manor Park,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353580,Manor Park,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
353580,Manor Park,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353580,Manor Park,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
353580,Manor Park,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
353580,Manor Park,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
353580,Manor Park,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
353580,Manor Park,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.17
353580,Manor Park,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.65
353580,Manor Park,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.37
353580,Manor Park,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
353580,Manor Park,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
353580,Manor Park,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
353580,Manor Park,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
353580,Manor Park,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353580,Manor Park,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353580,Manor Park,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
353580,Manor Park,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.22
353580,Manor Park,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.81
353580,Manor Park,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.45
353580,Manor Park,2024-01-21T13:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
353580,Manor Park,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
353580,Manor Park,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
353580,Manor Park,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
353580,Manor Park,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
353580,Manor Park,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
353580,Manor Park,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
353580,Manor Park,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.38
353580,Manor Park,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.6
353580,Manor Park,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.82
353580,Manor Park,2024-01-21T13:20:00.000+00:00,feeder,1,N Current (RMS),A,44.7
353580,Manor Park,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,101.5
353580,Manor Park,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,94.0
353580,Manor Park,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
353580,Manor Park,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,22.6
353580,Manor Park,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353580,Manor Park,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
353580,Manor Park,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353580,Manor Park,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
353580,Manor Park,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353580,Manor Park,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
353580,Manor Park,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
353580,Manor Park,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
353580,Manor Park,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.6
353580,Manor Park,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.41
353580,Manor Park,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.27
353580,Manor Park,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
353580,Manor Park,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
353580,Manor Park,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
353580,Manor Park,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
353580,Manor Park,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
353580,Manor Park,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353580,Manor Park,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
353580,Manor Park,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.83
353580,Manor Park,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.74
353580,Manor Park,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.57
353580,Manor Park,2024-01-21T13:10:00.000+00:00,feeder,2,N Current (RMS),A,23.7
353580,Manor Park,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
353580,Manor Park,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
353580,Manor Park,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
353580,Manor Park,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
353580,Manor Park,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
353580,Manor Park,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
353580,Manor Park,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.96
353580,Manor Park,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.16
353580,Manor Park,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.34
353580,Manor Park,2024-01-21T13:10:00.000+00:00,feeder,1,N Current (RMS),A,42.1
353580,Manor Park,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.8
353580,Manor Park,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.1
353580,Manor Park,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.3
353580,Manor Park,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,22.6
353580,Manor Park,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353580,Manor Park,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
353580,Manor Park,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353580,Manor Park,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
353580,Manor Park,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353580,Manor Park,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
353580,Manor Park,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
353580,Manor Park,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
353580,Manor Park,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.79
353580,Manor Park,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.9
353580,Manor Park,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.91
353580,Manor Park,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
353580,Manor Park,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
353580,Manor Park,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
353580,Manor Park,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
353580,Manor Park,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
353580,Manor Park,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353580,Manor Park,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.93
353580,Manor Park,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
353580,Manor Park,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
353580,Manor Park,2024-01-21T13:00:00.000+00:00,feeder,2,N Current (RMS),A,21.1
353580,Manor Park,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
353580,Manor Park,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
353580,Manor Park,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
353580,Manor Park,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
353580,Manor Park,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
353580,Manor Park,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
353580,Manor Park,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.78
353580,Manor Park,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.71
353580,Manor Park,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.85
353580,Manor Park,2024-01-21T13:00:00.000+00:00,feeder,1,N Current (RMS),A,37.7
353580,Manor Park,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.2
353580,Manor Park,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.8
353580,Manor Park,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
353580,Manor Park,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,22.6
353580,Manor Park,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353580,Manor Park,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
353580,Manor Park,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353580,Manor Park,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
353580,Manor Park,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353580,Manor Park,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
