Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
353580,Manor Park,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
353580,Manor Park,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
353580,Manor Park,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.71
353580,Manor Park,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.34
353580,Manor Park,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.17
353580,Manor Park,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
353580,Manor Park,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
353580,Manor Park,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
353580,Manor Park,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
353580,Manor Park,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
353580,Manor Park,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
353580,Manor Park,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
353580,Manor Park,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.8
353580,Manor Park,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.67
353580,Manor Park,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
353580,Manor Park,2024-01-21T12:50:00.000+00:00,feeder,2,N Current (RMS),A,20.9
353580,Manor Park,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
353580,Manor Park,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
353580,Manor Park,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
353580,Manor Park,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
353580,Manor Park,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
353580,Manor Park,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
353580,Manor Park,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.4
353580,Manor Park,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.87
353580,Manor Park,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.96
353580,Manor Park,2024-01-21T12:50:00.000+00:00,feeder,1,N Current (RMS),A,43.8
353580,Manor Park,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.8
353580,Manor Park,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.9
353580,Manor Park,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
353580,Manor Park,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,22.5
353580,Manor Park,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353580,Manor Park,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
353580,Manor Park,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353580,Manor Park,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
353580,Manor Park,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353580,Manor Park,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
353580,Manor Park,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
353580,Manor Park,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
353580,Manor Park,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
353580,Manor Park,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.19
353580,Manor Park,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.54
353580,Manor Park,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.58
353580,Manor Park,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
353580,Manor Park,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
353580,Manor Park,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
353580,Manor Park,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
353580,Manor Park,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
353580,Manor Park,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
353580,Manor Park,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
353580,Manor Park,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.23
353580,Manor Park,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.64
353580,Manor Park,2024-01-21T12:40:00.000+00:00,feeder,2,N Current (RMS),A,19.9
353580,Manor Park,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
353580,Manor Park,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
353580,Manor Park,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
353580,Manor Park,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
353580,Manor Park,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
353580,Manor Park,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
353580,Manor Park,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.52
353580,Manor Park,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.22
353580,Manor Park,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.88
353580,Manor Park,2024-01-21T12:40:00.000+00:00,feeder,1,N Current (RMS),A,68.6
353580,Manor Park,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.8
353580,Manor Park,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,111.4
353580,Manor Park,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
353580,Manor Park,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,22.5
353580,Manor Park,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353580,Manor Park,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
353580,Manor Park,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353580,Manor Park,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
353580,Manor Park,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353580,Manor Park,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
353580,Manor Park,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
353580,Manor Park,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
353580,Manor Park,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
353580,Manor Park,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.22
353580,Manor Park,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.45
353580,Manor Park,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.51
353580,Manor Park,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
353580,Manor Park,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
353580,Manor Park,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
353580,Manor Park,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
353580,Manor Park,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353580,Manor Park,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
353580,Manor Park,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
353580,Manor Park,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
353580,Manor Park,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
353580,Manor Park,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.08
353580,Manor Park,2024-01-21T12:30:00.000+00:00,feeder,2,N Current (RMS),A,25.4
353580,Manor Park,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
353580,Manor Park,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
353580,Manor Park,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
353580,Manor Park,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353580,Manor Park,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
353580,Manor Park,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
353580,Manor Park,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.18
353580,Manor Park,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.48
353580,Manor Park,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.54
353580,Manor Park,2024-01-21T12:30:00.000+00:00,feeder,1,N Current (RMS),A,38.1
353580,Manor Park,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.2
353580,Manor Park,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.2
353580,Manor Park,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
353580,Manor Park,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,22.4
353580,Manor Park,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353580,Manor Park,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
353580,Manor Park,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353580,Manor Park,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
353580,Manor Park,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353580,Manor Park,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
353580,Manor Park,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
353580,Manor Park,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
353580,Manor Park,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
353580,Manor Park,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.52
353580,Manor Park,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.36
353580,Manor Park,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.62
353580,Manor Park,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
353580,Manor Park,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
353580,Manor Park,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
353580,Manor Park,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
353580,Manor Park,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
353580,Manor Park,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
353580,Manor Park,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
353580,Manor Park,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.72
353580,Manor Park,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.68
353580,Manor Park,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.65
353580,Manor Park,2024-01-21T12:20:00.000+00:00,feeder,2,N Current (RMS),A,20.9
353580,Manor Park,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
353580,Manor Park,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
353580,Manor Park,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
353580,Manor Park,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
353580,Manor Park,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
353580,Manor Park,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
353580,Manor Park,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.12
353580,Manor Park,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.22
353580,Manor Park,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.3
353580,Manor Park,2024-01-21T12:20:00.000+00:00,feeder,1,N Current (RMS),A,63.4
353580,Manor Park,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,124.9
353580,Manor Park,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.5
353580,Manor Park,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
353580,Manor Park,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,22.4
353580,Manor Park,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353580,Manor Park,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
353580,Manor Park,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353580,Manor Park,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
353580,Manor Park,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353580,Manor Park,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
353580,Manor Park,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
353580,Manor Park,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
353580,Manor Park,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
353580,Manor Park,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.84
353580,Manor Park,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.89
353580,Manor Park,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.96
353580,Manor Park,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
353580,Manor Park,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
353580,Manor Park,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
353580,Manor Park,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
353580,Manor Park,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353580,Manor Park,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
353580,Manor Park,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
353580,Manor Park,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
353580,Manor Park,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.31
353580,Manor Park,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.74
353580,Manor Park,2024-01-21T12:10:00.000+00:00,feeder,2,N Current (RMS),A,26.1
353580,Manor Park,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
353580,Manor Park,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
353580,Manor Park,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
353580,Manor Park,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
353580,Manor Park,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.23
353580,Manor Park,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
353580,Manor Park,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.41
353580,Manor Park,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.9
353580,Manor Park,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.25
353580,Manor Park,2024-01-21T12:10:00.000+00:00,feeder,1,N Current (RMS),A,67.1
353580,Manor Park,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,126.5
353580,Manor Park,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.3
353580,Manor Park,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
353580,Manor Park,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,22.3
353580,Manor Park,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353580,Manor Park,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
353580,Manor Park,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353580,Manor Park,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
353580,Manor Park,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353580,Manor Park,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
353580,Manor Park,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
353580,Manor Park,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
353580,Manor Park,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
353580,Manor Park,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.03
353580,Manor Park,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.21
353580,Manor Park,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.99
353580,Manor Park,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
353580,Manor Park,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
353580,Manor Park,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
353580,Manor Park,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
353580,Manor Park,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
353580,Manor Park,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
353580,Manor Park,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
353580,Manor Park,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
353580,Manor Park,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
353580,Manor Park,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.04
353580,Manor Park,2024-01-21T12:00:00.000+00:00,feeder,2,N Current (RMS),A,17.5
353580,Manor Park,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
353580,Manor Park,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
353580,Manor Park,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
353580,Manor Park,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
353580,Manor Park,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.25
353580,Manor Park,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
353580,Manor Park,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.47
353580,Manor Park,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.85
353580,Manor Park,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.6
353580,Manor Park,2024-01-21T12:00:00.000+00:00,feeder,1,N Current (RMS),A,49.6
353580,Manor Park,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,113.4
353580,Manor Park,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,101.4
353580,Manor Park,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
353580,Manor Park,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,22.3
353580,Manor Park,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353580,Manor Park,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
353580,Manor Park,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353580,Manor Park,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
353580,Manor Park,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353580,Manor Park,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
353580,Manor Park,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
353580,Manor Park,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
353580,Manor Park,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
353580,Manor Park,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.71
353580,Manor Park,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.78
353580,Manor Park,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.64
353580,Manor Park,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
353580,Manor Park,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
353580,Manor Park,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
353580,Manor Park,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
353580,Manor Park,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353580,Manor Park,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
353580,Manor Park,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
353580,Manor Park,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
353580,Manor Park,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.92
353580,Manor Park,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.31
353580,Manor Park,2024-01-21T11:50:00.000+00:00,feeder,2,N Current (RMS),A,11.8
353580,Manor Park,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
353580,Manor Park,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
353580,Manor Park,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
353580,Manor Park,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
353580,Manor Park,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
353580,Manor Park,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
353580,Manor Park,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.54
353580,Manor Park,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.34
353580,Manor Park,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.56
353580,Manor Park,2024-01-21T11:50:00.000+00:00,feeder,1,N Current (RMS),A,49.8
353580,Manor Park,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,117.3
353580,Manor Park,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,103.5
353580,Manor Park,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
353580,Manor Park,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,22.2
353580,Manor Park,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353580,Manor Park,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
353580,Manor Park,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353580,Manor Park,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
353580,Manor Park,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353580,Manor Park,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
353580,Manor Park,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
353580,Manor Park,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
353580,Manor Park,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
353580,Manor Park,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.04
353580,Manor Park,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.26
353580,Manor Park,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.87
353580,Manor Park,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
353580,Manor Park,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
353580,Manor Park,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
353580,Manor Park,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
353580,Manor Park,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
353580,Manor Park,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
353580,Manor Park,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
353580,Manor Park,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.49
353580,Manor Park,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.32
353580,Manor Park,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
353580,Manor Park,2024-01-21T11:40:00.000+00:00,feeder,2,N Current (RMS),A,13.1
353580,Manor Park,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
353580,Manor Park,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
353580,Manor Park,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
353580,Manor Park,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
353580,Manor Park,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
353580,Manor Park,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
353580,Manor Park,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.75
353580,Manor Park,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,35.06
353580,Manor Park,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.42
353580,Manor Park,2024-01-21T11:40:00.000+00:00,feeder,1,N Current (RMS),A,65.1
353580,Manor Park,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,119.1
353580,Manor Park,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,141.5
353580,Manor Park,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.9
353580,Manor Park,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,22.1
353580,Manor Park,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353580,Manor Park,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
353580,Manor Park,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353580,Manor Park,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
353580,Manor Park,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353580,Manor Park,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
353580,Manor Park,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
353580,Manor Park,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
353580,Manor Park,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
353580,Manor Park,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.24
353580,Manor Park,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.38
353580,Manor Park,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.95
353580,Manor Park,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
353580,Manor Park,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
353580,Manor Park,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
353580,Manor Park,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
353580,Manor Park,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
353580,Manor Park,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
353580,Manor Park,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353580,Manor Park,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
353580,Manor Park,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
353580,Manor Park,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
353580,Manor Park,2024-01-21T11:30:00.000+00:00,feeder,2,N Current (RMS),A,12.5
353580,Manor Park,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
353580,Manor Park,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
353580,Manor Park,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
353580,Manor Park,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
353580,Manor Park,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
353580,Manor Park,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
353580,Manor Park,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.17
353580,Manor Park,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.13
353580,Manor Park,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.43
353580,Manor Park,2024-01-21T11:30:00.000+00:00,feeder,1,N Current (RMS),A,63.7
353580,Manor Park,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,106.2
353580,Manor Park,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,117.5
353580,Manor Park,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
353580,Manor Park,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,22.1
353580,Manor Park,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353580,Manor Park,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
353580,Manor Park,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353580,Manor Park,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
353580,Manor Park,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353580,Manor Park,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
353580,Manor Park,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
353580,Manor Park,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
353580,Manor Park,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
353580,Manor Park,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.49
353580,Manor Park,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.56
353580,Manor Park,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.88
353580,Manor Park,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
353580,Manor Park,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
353580,Manor Park,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
353580,Manor Park,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
353580,Manor Park,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
353580,Manor Park,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
353580,Manor Park,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
353580,Manor Park,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.02
353580,Manor Park,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
353580,Manor Park,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
353580,Manor Park,2024-01-21T11:20:00.000+00:00,feeder,2,N Current (RMS),A,16.8
353580,Manor Park,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
353580,Manor Park,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
353580,Manor Park,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
353580,Manor Park,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
353580,Manor Park,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.61
353580,Manor Park,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
353580,Manor Park,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.22
353580,Manor Park,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.76
353580,Manor Park,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.48
353580,Manor Park,2024-01-21T11:20:00.000+00:00,feeder,1,N Current (RMS),A,46.7
353580,Manor Park,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.8
353580,Manor Park,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.2
353580,Manor Park,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
353580,Manor Park,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,22.0
353580,Manor Park,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353580,Manor Park,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
353580,Manor Park,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353580,Manor Park,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
353580,Manor Park,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353580,Manor Park,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
353580,Manor Park,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
353580,Manor Park,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
353580,Manor Park,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
353580,Manor Park,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.24
353580,Manor Park,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.11
353580,Manor Park,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.37
353580,Manor Park,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
353580,Manor Park,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
353580,Manor Park,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
353580,Manor Park,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
353580,Manor Park,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
353580,Manor Park,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353580,Manor Park,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
353580,Manor Park,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.45
353580,Manor Park,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
353580,Manor Park,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.57
353580,Manor Park,2024-01-21T11:10:00.000+00:00,feeder,2,N Current (RMS),A,21.4
353580,Manor Park,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
353580,Manor Park,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
353580,Manor Park,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
353580,Manor Park,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
353580,Manor Park,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.54
353580,Manor Park,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
353580,Manor Park,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.46
353580,Manor Park,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.57
353580,Manor Park,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.96
353580,Manor Park,2024-01-21T11:10:00.000+00:00,feeder,1,N Current (RMS),A,95.1
353580,Manor Park,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,149.9
353580,Manor Park,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.7
353580,Manor Park,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
353580,Manor Park,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,21.9
353580,Manor Park,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353580,Manor Park,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
353580,Manor Park,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353580,Manor Park,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.49
353580,Manor Park,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353580,Manor Park,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
353580,Manor Park,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
353580,Manor Park,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
353580,Manor Park,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
353580,Manor Park,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,44.91
353580,Manor Park,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.44
353580,Manor Park,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.53
353580,Manor Park,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,113.0
353580,Manor Park,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
353580,Manor Park,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
353580,Manor Park,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
353580,Manor Park,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
353580,Manor Park,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353580,Manor Park,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
353580,Manor Park,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.24
353580,Manor Park,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.57
353580,Manor Park,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
353580,Manor Park,2024-01-21T11:00:00.000+00:00,feeder,2,N Current (RMS),A,20.2
353580,Manor Park,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
353580,Manor Park,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
353580,Manor Park,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
353580,Manor Park,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
353580,Manor Park,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
353580,Manor Park,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
353580,Manor Park,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.24
353580,Manor Park,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.84
353580,Manor Park,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.4
353580,Manor Park,2024-01-21T11:00:00.000+00:00,feeder,1,N Current (RMS),A,93.4
353580,Manor Park,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,159.1
353580,Manor Park,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,126.5
353580,Manor Park,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.1
353580,Manor Park,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,21.9
353580,Manor Park,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353580,Manor Park,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
353580,Manor Park,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353580,Manor Park,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
353580,Manor Park,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353580,Manor Park,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
353580,Manor Park,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
353580,Manor Park,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
353580,Manor Park,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
353580,Manor Park,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,46.48
353580,Manor Park,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,37.41
353580,Manor Park,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.2
353580,Manor Park,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,107.5
353580,Manor Park,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
353580,Manor Park,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
353580,Manor Park,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
353580,Manor Park,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
353580,Manor Park,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353580,Manor Park,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
353580,Manor Park,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.62
353580,Manor Park,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.95
353580,Manor Park,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
353580,Manor Park,2024-01-21T10:50:00.000+00:00,feeder,2,N Current (RMS),A,24.1
353580,Manor Park,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
353580,Manor Park,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
353580,Manor Park,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
353580,Manor Park,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353580,Manor Park,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.92
353580,Manor Park,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
353580,Manor Park,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.78
353580,Manor Park,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.07
353580,Manor Park,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.03
353580,Manor Park,2024-01-21T10:50:00.000+00:00,feeder,1,N Current (RMS),A,45.0
353580,Manor Park,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.6
353580,Manor Park,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,105.5
353580,Manor Park,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
353580,Manor Park,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,21.8
353580,Manor Park,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353580,Manor Park,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
353580,Manor Park,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353580,Manor Park,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
353580,Manor Park,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353580,Manor Park,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
353580,Manor Park,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
353580,Manor Park,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
353580,Manor Park,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
353580,Manor Park,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.4
353580,Manor Park,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.02
353580,Manor Park,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.77
353580,Manor Park,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
353580,Manor Park,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
353580,Manor Park,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
353580,Manor Park,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
353580,Manor Park,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
353580,Manor Park,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
353580,Manor Park,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
353580,Manor Park,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.98
353580,Manor Park,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.29
353580,Manor Park,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.31
353580,Manor Park,2024-01-21T10:40:00.000+00:00,feeder,2,N Current (RMS),A,22.5
353580,Manor Park,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
353580,Manor Park,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
353580,Manor Park,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
353580,Manor Park,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353580,Manor Park,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
353580,Manor Park,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
353580,Manor Park,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.82
353580,Manor Park,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,40.66
353580,Manor Park,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.43
353580,Manor Park,2024-01-21T10:40:00.000+00:00,feeder,1,N Current (RMS),A,93.9
353580,Manor Park,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.3
353580,Manor Park,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,163.4
353580,Manor Park,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
353580,Manor Park,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,21.8
353580,Manor Park,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353580,Manor Park,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
353580,Manor Park,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353580,Manor Park,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
353580,Manor Park,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353580,Manor Park,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
353580,Manor Park,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
353580,Manor Park,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
353580,Manor Park,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
353580,Manor Park,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.8
353580,Manor Park,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,46.95
353580,Manor Park,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.74
353580,Manor Park,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
353580,Manor Park,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
353580,Manor Park,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
353580,Manor Park,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
353580,Manor Park,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
353580,Manor Park,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353580,Manor Park,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
353580,Manor Park,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
353580,Manor Park,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.87
353580,Manor Park,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
353580,Manor Park,2024-01-21T10:30:00.000+00:00,feeder,2,N Current (RMS),A,29.8
353580,Manor Park,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
353580,Manor Park,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
353580,Manor Park,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
353580,Manor Park,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
353580,Manor Park,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
353580,Manor Park,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
353580,Manor Park,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.15
353580,Manor Park,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,37.42
353580,Manor Park,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.88
353580,Manor Park,2024-01-21T10:30:00.000+00:00,feeder,1,N Current (RMS),A,83.7
353580,Manor Park,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.8
353580,Manor Park,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,152.8
353580,Manor Park,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.1
353580,Manor Park,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,21.7
353580,Manor Park,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353580,Manor Park,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
353580,Manor Park,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353580,Manor Park,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
353580,Manor Park,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353580,Manor Park,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
353580,Manor Park,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
353580,Manor Park,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
353580,Manor Park,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
353580,Manor Park,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.15
353580,Manor Park,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,43.29
353580,Manor Park,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.91
353580,Manor Park,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
353580,Manor Park,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
353580,Manor Park,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
353580,Manor Park,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
353580,Manor Park,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
353580,Manor Park,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353580,Manor Park,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
353580,Manor Park,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
353580,Manor Park,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.98
353580,Manor Park,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.93
353580,Manor Park,2024-01-21T10:20:00.000+00:00,feeder,2,N Current (RMS),A,20.0
353580,Manor Park,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
353580,Manor Park,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
353580,Manor Park,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
353580,Manor Park,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
353580,Manor Park,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
353580,Manor Park,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
353580,Manor Park,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.99
353580,Manor Park,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.24
353580,Manor Park,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.93
353580,Manor Park,2024-01-21T10:20:00.000+00:00,feeder,1,N Current (RMS),A,46.8
353580,Manor Park,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.2
353580,Manor Park,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.9
353580,Manor Park,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
353580,Manor Park,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,21.6
