Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353580,Manor Park,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
353580,Manor Park,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353580,Manor Park,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
353580,Manor Park,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353580,Manor Park,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
353580,Manor Park,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
353580,Manor Park,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
353580,Manor Park,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
353580,Manor Park,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.95
353580,Manor Park,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.21
353580,Manor Park,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.86
353580,Manor Park,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
353580,Manor Park,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
353580,Manor Park,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
353580,Manor Park,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
353580,Manor Park,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
353580,Manor Park,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
353580,Manor Park,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
353580,Manor Park,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
353580,Manor Park,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
353580,Manor Park,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
353580,Manor Park,2024-01-21T10:10:00.000+00:00,feeder,2,N Current (RMS),A,9.8
353580,Manor Park,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
353580,Manor Park,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
353580,Manor Park,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
353580,Manor Park,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
353580,Manor Park,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
353580,Manor Park,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
353580,Manor Park,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.16
353580,Manor Park,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.69
353580,Manor Park,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.65
353580,Manor Park,2024-01-21T10:10:00.000+00:00,feeder,1,N Current (RMS),A,43.8
353580,Manor Park,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.8
353580,Manor Park,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,108.8
353580,Manor Park,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.9
353580,Manor Park,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,21.6
353580,Manor Park,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353580,Manor Park,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
353580,Manor Park,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353580,Manor Park,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
353580,Manor Park,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353580,Manor Park,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
353580,Manor Park,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
353580,Manor Park,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
353580,Manor Park,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
353580,Manor Park,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.51
353580,Manor Park,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.88
353580,Manor Park,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.29
353580,Manor Park,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
353580,Manor Park,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
353580,Manor Park,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
353580,Manor Park,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
353580,Manor Park,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
353580,Manor Park,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
353580,Manor Park,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
353580,Manor Park,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.31
353580,Manor Park,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.6
353580,Manor Park,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.71
353580,Manor Park,2024-01-21T10:00:00.000+00:00,feeder,2,N Current (RMS),A,34.9
353580,Manor Park,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.4
353580,Manor Park,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
353580,Manor Park,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
353580,Manor Park,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
353580,Manor Park,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.92
353580,Manor Park,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
353580,Manor Park,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.67
353580,Manor Park,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.1
353580,Manor Park,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.32
353580,Manor Park,2024-01-21T10:00:00.000+00:00,feeder,1,N Current (RMS),A,53.2
353580,Manor Park,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.1
353580,Manor Park,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,129.4
353580,Manor Park,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,102.5
353580,Manor Park,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,21.5
353580,Manor Park,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353580,Manor Park,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
353580,Manor Park,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353580,Manor Park,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
353580,Manor Park,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353580,Manor Park,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
353580,Manor Park,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
353580,Manor Park,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
353580,Manor Park,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
353580,Manor Park,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.98
353580,Manor Park,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.7
353580,Manor Park,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.03
353580,Manor Park,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
353580,Manor Park,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
353580,Manor Park,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
353580,Manor Park,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
353580,Manor Park,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
353580,Manor Park,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
353580,Manor Park,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
353580,Manor Park,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.95
353580,Manor Park,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
353580,Manor Park,2024-01-21T09:50:00.000+00:00,feeder,2,N Current (RMS),A,8.8
353580,Manor Park,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
353580,Manor Park,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
353580,Manor Park,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
353580,Manor Park,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
353580,Manor Park,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
353580,Manor Park,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
353580,Manor Park,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.27
353580,Manor Park,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.12
353580,Manor Park,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.58
353580,Manor Park,2024-01-21T09:50:00.000+00:00,feeder,1,N Current (RMS),A,67.8
353580,Manor Park,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.7
353580,Manor Park,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,114.5
353580,Manor Park,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,110.4
353580,Manor Park,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,21.4
353580,Manor Park,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353580,Manor Park,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
353580,Manor Park,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353580,Manor Park,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
353580,Manor Park,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353580,Manor Park,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
353580,Manor Park,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
353580,Manor Park,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
353580,Manor Park,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
353580,Manor Park,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.69
353580,Manor Park,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.07
353580,Manor Park,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.26
353580,Manor Park,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
353580,Manor Park,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
353580,Manor Park,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
353580,Manor Park,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
353580,Manor Park,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
353580,Manor Park,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
353580,Manor Park,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
353580,Manor Park,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.11
353580,Manor Park,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
353580,Manor Park,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.63
353580,Manor Park,2024-01-21T09:40:00.000+00:00,feeder,2,N Current (RMS),A,16.0
353580,Manor Park,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
353580,Manor Park,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
353580,Manor Park,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
353580,Manor Park,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
353580,Manor Park,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
353580,Manor Park,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
353580,Manor Park,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.47
353580,Manor Park,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.18
353580,Manor Park,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.87
353580,Manor Park,2024-01-21T09:40:00.000+00:00,feeder,1,N Current (RMS),A,37.4
353580,Manor Park,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.9
353580,Manor Park,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.5
353580,Manor Park,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.3
353580,Manor Park,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,21.4
353580,Manor Park,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353580,Manor Park,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
353580,Manor Park,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353580,Manor Park,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
353580,Manor Park,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353580,Manor Park,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
353580,Manor Park,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
353580,Manor Park,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
353580,Manor Park,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
353580,Manor Park,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.57
353580,Manor Park,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.75
353580,Manor Park,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.5
353580,Manor Park,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
353580,Manor Park,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
353580,Manor Park,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
353580,Manor Park,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
353580,Manor Park,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
353580,Manor Park,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353580,Manor Park,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
353580,Manor Park,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.49
353580,Manor Park,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
353580,Manor Park,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.67
353580,Manor Park,2024-01-21T09:30:00.000+00:00,feeder,2,N Current (RMS),A,27.0
353580,Manor Park,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
353580,Manor Park,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
353580,Manor Park,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
353580,Manor Park,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
353580,Manor Park,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
353580,Manor Park,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
353580,Manor Park,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.42
353580,Manor Park,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.48
353580,Manor Park,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.85
353580,Manor Park,2024-01-21T09:30:00.000+00:00,feeder,1,N Current (RMS),A,51.0
353580,Manor Park,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.8
353580,Manor Park,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,114.8
353580,Manor Park,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,102.8
353580,Manor Park,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,21.4
353580,Manor Park,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353580,Manor Park,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
353580,Manor Park,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353580,Manor Park,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
353580,Manor Park,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353580,Manor Park,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
353580,Manor Park,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
353580,Manor Park,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
353580,Manor Park,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
353580,Manor Park,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.91
353580,Manor Park,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.73
353580,Manor Park,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.52
353580,Manor Park,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
353580,Manor Park,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
353580,Manor Park,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
353580,Manor Park,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
353580,Manor Park,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
353580,Manor Park,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
353580,Manor Park,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
353580,Manor Park,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
353580,Manor Park,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.73
353580,Manor Park,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.14
353580,Manor Park,2024-01-21T09:20:00.000+00:00,feeder,2,N Current (RMS),A,13.6
353580,Manor Park,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
353580,Manor Park,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
353580,Manor Park,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
353580,Manor Park,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
353580,Manor Park,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.94
353580,Manor Park,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
353580,Manor Park,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.85
353580,Manor Park,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.75
353580,Manor Park,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.61
353580,Manor Park,2024-01-21T09:20:00.000+00:00,feeder,1,N Current (RMS),A,38.5
353580,Manor Park,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.3
353580,Manor Park,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.5
353580,Manor Park,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.1
353580,Manor Park,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,21.3
353580,Manor Park,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353580,Manor Park,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
353580,Manor Park,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353580,Manor Park,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
353580,Manor Park,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353580,Manor Park,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
353580,Manor Park,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
353580,Manor Park,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
353580,Manor Park,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
353580,Manor Park,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.26
353580,Manor Park,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.48
353580,Manor Park,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.75
353580,Manor Park,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
353580,Manor Park,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
353580,Manor Park,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
353580,Manor Park,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
353580,Manor Park,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
353580,Manor Park,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
353580,Manor Park,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
353580,Manor Park,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
353580,Manor Park,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.08
353580,Manor Park,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.07
353580,Manor Park,2024-01-21T09:10:00.000+00:00,feeder,2,N Current (RMS),A,16.7
353580,Manor Park,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
353580,Manor Park,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
353580,Manor Park,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
353580,Manor Park,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
353580,Manor Park,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.01
353580,Manor Park,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
353580,Manor Park,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.27
353580,Manor Park,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.14
353580,Manor Park,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.32
353580,Manor Park,2024-01-21T09:10:00.000+00:00,feeder,1,N Current (RMS),A,48.1
353580,Manor Park,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,100.8
353580,Manor Park,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,106.4
353580,Manor Park,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.2
353580,Manor Park,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,21.3
353580,Manor Park,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353580,Manor Park,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
353580,Manor Park,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353580,Manor Park,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
353580,Manor Park,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353580,Manor Park,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
353580,Manor Park,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
353580,Manor Park,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
353580,Manor Park,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
353580,Manor Park,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.92
353580,Manor Park,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.22
353580,Manor Park,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.4
353580,Manor Park,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
353580,Manor Park,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
353580,Manor Park,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
353580,Manor Park,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
353580,Manor Park,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
353580,Manor Park,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
353580,Manor Park,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
353580,Manor Park,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
353580,Manor Park,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.57
353580,Manor Park,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.77
353580,Manor Park,2024-01-21T09:00:00.000+00:00,feeder,2,N Current (RMS),A,11.1
353580,Manor Park,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
353580,Manor Park,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
353580,Manor Park,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
353580,Manor Park,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
353580,Manor Park,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.08
353580,Manor Park,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
353580,Manor Park,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.74
353580,Manor Park,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.42
353580,Manor Park,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.8
353580,Manor Park,2024-01-21T09:00:00.000+00:00,feeder,1,N Current (RMS),A,42.9
353580,Manor Park,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.0
353580,Manor Park,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.8
353580,Manor Park,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
353580,Manor Park,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,21.2
353580,Manor Park,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353580,Manor Park,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
353580,Manor Park,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353580,Manor Park,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
353580,Manor Park,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353580,Manor Park,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
353580,Manor Park,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
353580,Manor Park,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
353580,Manor Park,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
353580,Manor Park,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.2
353580,Manor Park,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
353580,Manor Park,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.57
353580,Manor Park,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
353580,Manor Park,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
353580,Manor Park,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
353580,Manor Park,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
353580,Manor Park,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
353580,Manor Park,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353580,Manor Park,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
353580,Manor Park,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.66
353580,Manor Park,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.36
353580,Manor Park,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
353580,Manor Park,2024-01-21T08:50:00.000+00:00,feeder,2,N Current (RMS),A,23.3
353580,Manor Park,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
353580,Manor Park,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
353580,Manor Park,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
353580,Manor Park,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
353580,Manor Park,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.62
353580,Manor Park,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
353580,Manor Park,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.65
353580,Manor Park,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.22
353580,Manor Park,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.08
353580,Manor Park,2024-01-21T08:50:00.000+00:00,feeder,1,N Current (RMS),A,29.2
353580,Manor Park,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
353580,Manor Park,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.3
353580,Manor Park,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
353580,Manor Park,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,21.2
353580,Manor Park,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353580,Manor Park,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
353580,Manor Park,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353580,Manor Park,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
353580,Manor Park,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353580,Manor Park,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
353580,Manor Park,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
353580,Manor Park,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
353580,Manor Park,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
353580,Manor Park,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.31
353580,Manor Park,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.58
353580,Manor Park,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.51
353580,Manor Park,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
353580,Manor Park,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
353580,Manor Park,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
353580,Manor Park,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
353580,Manor Park,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
353580,Manor Park,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353580,Manor Park,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
353580,Manor Park,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.14
353580,Manor Park,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.72
353580,Manor Park,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
353580,Manor Park,2024-01-21T08:40:00.000+00:00,feeder,2,N Current (RMS),A,20.8
353580,Manor Park,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
353580,Manor Park,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
353580,Manor Park,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
353580,Manor Park,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
353580,Manor Park,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
353580,Manor Park,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
353580,Manor Park,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.35
353580,Manor Park,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.27
353580,Manor Park,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.99
353580,Manor Park,2024-01-21T08:40:00.000+00:00,feeder,1,N Current (RMS),A,34.2
353580,Manor Park,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.9
353580,Manor Park,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.8
353580,Manor Park,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
353580,Manor Park,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,21.1
353580,Manor Park,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353580,Manor Park,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
353580,Manor Park,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353580,Manor Park,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
353580,Manor Park,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353580,Manor Park,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
353580,Manor Park,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
353580,Manor Park,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
353580,Manor Park,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
353580,Manor Park,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.49
353580,Manor Park,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.99
353580,Manor Park,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.88
353580,Manor Park,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
353580,Manor Park,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
353580,Manor Park,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
353580,Manor Park,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
353580,Manor Park,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353580,Manor Park,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
353580,Manor Park,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.77
353580,Manor Park,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.72
353580,Manor Park,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
353580,Manor Park,2024-01-21T08:30:00.000+00:00,feeder,2,N Current (RMS),A,11.5
353580,Manor Park,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
353580,Manor Park,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
353580,Manor Park,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
353580,Manor Park,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
353580,Manor Park,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
353580,Manor Park,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
353580,Manor Park,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.58
353580,Manor Park,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.24
353580,Manor Park,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.48
353580,Manor Park,2024-01-21T08:30:00.000+00:00,feeder,1,N Current (RMS),A,69.4
353580,Manor Park,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.6
353580,Manor Park,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,121.5
353580,Manor Park,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
353580,Manor Park,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,21.1
353580,Manor Park,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353580,Manor Park,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
353580,Manor Park,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353580,Manor Park,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
353580,Manor Park,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353580,Manor Park,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
353580,Manor Park,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
353580,Manor Park,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
353580,Manor Park,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
353580,Manor Park,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.35
353580,Manor Park,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.95
353580,Manor Park,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.12
353580,Manor Park,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
353580,Manor Park,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
353580,Manor Park,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
353580,Manor Park,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
353580,Manor Park,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
353580,Manor Park,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
353580,Manor Park,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
353580,Manor Park,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
353580,Manor Park,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
353580,Manor Park,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
353580,Manor Park,2024-01-21T08:20:00.000+00:00,feeder,2,N Current (RMS),A,9.9
353580,Manor Park,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
353580,Manor Park,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
353580,Manor Park,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
353580,Manor Park,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
353580,Manor Park,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
353580,Manor Park,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
353580,Manor Park,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.77
353580,Manor Park,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.09
353580,Manor Park,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.16
353580,Manor Park,2024-01-21T08:20:00.000+00:00,feeder,1,N Current (RMS),A,72.6
353580,Manor Park,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.8
353580,Manor Park,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,121.5
353580,Manor Park,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
353580,Manor Park,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,21.1
353580,Manor Park,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353580,Manor Park,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
353580,Manor Park,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353580,Manor Park,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
353580,Manor Park,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353580,Manor Park,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
353580,Manor Park,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
353580,Manor Park,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
353580,Manor Park,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
353580,Manor Park,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.2
353580,Manor Park,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.44
353580,Manor Park,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.29
353580,Manor Park,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
353580,Manor Park,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
353580,Manor Park,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
353580,Manor Park,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
353580,Manor Park,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
353580,Manor Park,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353580,Manor Park,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
353580,Manor Park,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
353580,Manor Park,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.89
353580,Manor Park,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
353580,Manor Park,2024-01-21T08:10:00.000+00:00,feeder,2,N Current (RMS),A,11.4
353580,Manor Park,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
353580,Manor Park,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
353580,Manor Park,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
353580,Manor Park,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
353580,Manor Park,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.08
353580,Manor Park,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
353580,Manor Park,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.52
353580,Manor Park,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.71
353580,Manor Park,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.43
353580,Manor Park,2024-01-21T08:10:00.000+00:00,feeder,1,N Current (RMS),A,68.8
353580,Manor Park,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,102.0
353580,Manor Park,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,105.5
353580,Manor Park,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
353580,Manor Park,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,21.1
353580,Manor Park,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353580,Manor Park,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
353580,Manor Park,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353580,Manor Park,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
353580,Manor Park,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353580,Manor Park,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
353580,Manor Park,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
353580,Manor Park,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
353580,Manor Park,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
353580,Manor Park,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.59
353580,Manor Park,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.6
353580,Manor Park,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.12
353580,Manor Park,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
353580,Manor Park,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
353580,Manor Park,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
353580,Manor Park,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
353580,Manor Park,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
353580,Manor Park,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
353580,Manor Park,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
353580,Manor Park,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.92
353580,Manor Park,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
353580,Manor Park,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
353580,Manor Park,2024-01-21T08:00:00.000+00:00,feeder,2,N Current (RMS),A,8.6
353580,Manor Park,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
353580,Manor Park,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
353580,Manor Park,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
353580,Manor Park,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
353580,Manor Park,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.23
353580,Manor Park,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
353580,Manor Park,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.24
353580,Manor Park,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.79
353580,Manor Park,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.38
353580,Manor Park,2024-01-21T08:00:00.000+00:00,feeder,1,N Current (RMS),A,39.7
353580,Manor Park,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.7
353580,Manor Park,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.9
353580,Manor Park,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
353580,Manor Park,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,21.1
353580,Manor Park,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353580,Manor Park,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
353580,Manor Park,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353580,Manor Park,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
353580,Manor Park,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353580,Manor Park,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
353580,Manor Park,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
353580,Manor Park,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
353580,Manor Park,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
353580,Manor Park,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.16
353580,Manor Park,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.17
353580,Manor Park,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.91
353580,Manor Park,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
353580,Manor Park,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
353580,Manor Park,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
353580,Manor Park,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
353580,Manor Park,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
353580,Manor Park,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
353580,Manor Park,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
353580,Manor Park,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
353580,Manor Park,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.08
353580,Manor Park,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
353580,Manor Park,2024-01-21T07:50:00.000+00:00,feeder,2,N Current (RMS),A,16.7
353580,Manor Park,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
353580,Manor Park,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
353580,Manor Park,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
353580,Manor Park,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
353580,Manor Park,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.37
353580,Manor Park,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
353580,Manor Park,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.45
353580,Manor Park,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.89
353580,Manor Park,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.81
353580,Manor Park,2024-01-21T07:50:00.000+00:00,feeder,1,N Current (RMS),A,26.8
353580,Manor Park,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
353580,Manor Park,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.6
353580,Manor Park,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
353580,Manor Park,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,21.1
353580,Manor Park,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353580,Manor Park,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
353580,Manor Park,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353580,Manor Park,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
353580,Manor Park,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353580,Manor Park,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
353580,Manor Park,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
353580,Manor Park,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
353580,Manor Park,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
353580,Manor Park,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.13
353580,Manor Park,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.97
353580,Manor Park,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.25
353580,Manor Park,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
353580,Manor Park,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
353580,Manor Park,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
353580,Manor Park,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
353580,Manor Park,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
353580,Manor Park,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353580,Manor Park,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
353580,Manor Park,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
353580,Manor Park,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
353580,Manor Park,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.37
353580,Manor Park,2024-01-21T07:40:00.000+00:00,feeder,2,N Current (RMS),A,11.6
353580,Manor Park,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
353580,Manor Park,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
353580,Manor Park,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
353580,Manor Park,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
353580,Manor Park,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
353580,Manor Park,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
353580,Manor Park,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
353580,Manor Park,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.97
