Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.68
353580,Manor Park,2024-01-21T07:40:00.000+00:00,feeder,1,N Current (RMS),A,46.9
353580,Manor Park,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.0
353580,Manor Park,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.2
353580,Manor Park,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
353580,Manor Park,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,21.1
353580,Manor Park,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353580,Manor Park,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
353580,Manor Park,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353580,Manor Park,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
353580,Manor Park,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353580,Manor Park,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
353580,Manor Park,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
353580,Manor Park,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
353580,Manor Park,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
353580,Manor Park,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.42
353580,Manor Park,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.59
353580,Manor Park,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.05
353580,Manor Park,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
353580,Manor Park,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
353580,Manor Park,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
353580,Manor Park,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
353580,Manor Park,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
353580,Manor Park,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
353580,Manor Park,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
353580,Manor Park,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.79
353580,Manor Park,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
353580,Manor Park,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
353580,Manor Park,2024-01-21T07:30:00.000+00:00,feeder,2,N Current (RMS),A,10.8
353580,Manor Park,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
353580,Manor Park,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
353580,Manor Park,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
353580,Manor Park,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
353580,Manor Park,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.84
353580,Manor Park,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
353580,Manor Park,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.03
353580,Manor Park,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.26
353580,Manor Park,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.85
353580,Manor Park,2024-01-21T07:30:00.000+00:00,feeder,1,N Current (RMS),A,32.1
353580,Manor Park,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.7
353580,Manor Park,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.8
353580,Manor Park,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
353580,Manor Park,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,21.1
353580,Manor Park,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353580,Manor Park,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
353580,Manor Park,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353580,Manor Park,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
353580,Manor Park,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353580,Manor Park,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
353580,Manor Park,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
353580,Manor Park,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
353580,Manor Park,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
353580,Manor Park,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.82
353580,Manor Park,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.38
353580,Manor Park,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.76
353580,Manor Park,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
353580,Manor Park,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
353580,Manor Park,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
353580,Manor Park,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
353580,Manor Park,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
353580,Manor Park,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
353580,Manor Park,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
353580,Manor Park,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
353580,Manor Park,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.73
353580,Manor Park,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
353580,Manor Park,2024-01-21T07:20:00.000+00:00,feeder,2,N Current (RMS),A,13.7
353580,Manor Park,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
353580,Manor Park,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
353580,Manor Park,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
353580,Manor Park,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
353580,Manor Park,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.28
353580,Manor Park,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
353580,Manor Park,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.3
353580,Manor Park,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.35
353580,Manor Park,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.42
353580,Manor Park,2024-01-21T07:20:00.000+00:00,feeder,1,N Current (RMS),A,31.2
353580,Manor Park,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.4
353580,Manor Park,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.6
353580,Manor Park,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.9
353580,Manor Park,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,21.1
353580,Manor Park,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353580,Manor Park,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
353580,Manor Park,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353580,Manor Park,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
353580,Manor Park,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353580,Manor Park,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
353580,Manor Park,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
353580,Manor Park,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
353580,Manor Park,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
353580,Manor Park,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.04
353580,Manor Park,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.09
353580,Manor Park,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.22
353580,Manor Park,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
353580,Manor Park,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
353580,Manor Park,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
353580,Manor Park,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
353580,Manor Park,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
353580,Manor Park,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
353580,Manor Park,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
353580,Manor Park,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
353580,Manor Park,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.78
353580,Manor Park,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.49
353580,Manor Park,2024-01-21T07:10:00.000+00:00,feeder,2,N Current (RMS),A,12.8
353580,Manor Park,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
353580,Manor Park,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
353580,Manor Park,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
353580,Manor Park,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
353580,Manor Park,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.37
353580,Manor Park,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
353580,Manor Park,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.19
353580,Manor Park,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.42
353580,Manor Park,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.4
353580,Manor Park,2024-01-21T07:10:00.000+00:00,feeder,1,N Current (RMS),A,25.4
353580,Manor Park,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.9
353580,Manor Park,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.1
353580,Manor Park,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.6
353580,Manor Park,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,21.1
353580,Manor Park,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353580,Manor Park,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
353580,Manor Park,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353580,Manor Park,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
353580,Manor Park,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353580,Manor Park,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
353580,Manor Park,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
353580,Manor Park,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
353580,Manor Park,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
353580,Manor Park,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
353580,Manor Park,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.2
353580,Manor Park,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.89
353580,Manor Park,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
353580,Manor Park,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
353580,Manor Park,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
353580,Manor Park,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
353580,Manor Park,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
353580,Manor Park,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
353580,Manor Park,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
353580,Manor Park,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.03
353580,Manor Park,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.99
353580,Manor Park,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.37
353580,Manor Park,2024-01-21T07:00:00.000+00:00,feeder,2,N Current (RMS),A,18.9
353580,Manor Park,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
353580,Manor Park,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
353580,Manor Park,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
353580,Manor Park,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
353580,Manor Park,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.49
353580,Manor Park,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
353580,Manor Park,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.19
353580,Manor Park,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.48
353580,Manor Park,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.31
353580,Manor Park,2024-01-21T07:00:00.000+00:00,feeder,1,N Current (RMS),A,24.4
353580,Manor Park,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.7
353580,Manor Park,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
353580,Manor Park,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
353580,Manor Park,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,21.1
353580,Manor Park,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353580,Manor Park,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
353580,Manor Park,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353580,Manor Park,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
353580,Manor Park,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353580,Manor Park,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
353580,Manor Park,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
353580,Manor Park,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
353580,Manor Park,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
353580,Manor Park,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.22
353580,Manor Park,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.47
353580,Manor Park,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.68
353580,Manor Park,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
353580,Manor Park,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
353580,Manor Park,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
353580,Manor Park,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
353580,Manor Park,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
353580,Manor Park,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
353580,Manor Park,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
353580,Manor Park,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.5
353580,Manor Park,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.71
353580,Manor Park,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
353580,Manor Park,2024-01-21T06:50:00.000+00:00,feeder,2,N Current (RMS),A,16.9
353580,Manor Park,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
353580,Manor Park,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
353580,Manor Park,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
353580,Manor Park,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
353580,Manor Park,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.59
353580,Manor Park,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
353580,Manor Park,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.18
353580,Manor Park,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.54
353580,Manor Park,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.33
353580,Manor Park,2024-01-21T06:50:00.000+00:00,feeder,1,N Current (RMS),A,38.0
353580,Manor Park,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.8
353580,Manor Park,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,104.0
353580,Manor Park,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.2
353580,Manor Park,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,21.1
353580,Manor Park,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353580,Manor Park,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
353580,Manor Park,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353580,Manor Park,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
353580,Manor Park,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353580,Manor Park,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
353580,Manor Park,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
353580,Manor Park,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
353580,Manor Park,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
353580,Manor Park,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.69
353580,Manor Park,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.25
353580,Manor Park,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.87
353580,Manor Park,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
353580,Manor Park,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
353580,Manor Park,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
353580,Manor Park,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
353580,Manor Park,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
353580,Manor Park,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
353580,Manor Park,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.38
353580,Manor Park,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.23
353580,Manor Park,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
353580,Manor Park,2024-01-21T06:40:00.000+00:00,feeder,2,N Current (RMS),A,19.9
353580,Manor Park,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
353580,Manor Park,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
353580,Manor Park,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
353580,Manor Park,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
353580,Manor Park,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.65
353580,Manor Park,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
353580,Manor Park,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.98
353580,Manor Park,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.05
353580,Manor Park,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.46
353580,Manor Park,2024-01-21T06:40:00.000+00:00,feeder,1,N Current (RMS),A,36.3
353580,Manor Park,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.9
353580,Manor Park,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,94.6
353580,Manor Park,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.6
353580,Manor Park,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,21.1
353580,Manor Park,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353580,Manor Park,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
353580,Manor Park,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353580,Manor Park,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
353580,Manor Park,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353580,Manor Park,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
353580,Manor Park,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
353580,Manor Park,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
353580,Manor Park,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
353580,Manor Park,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.36
353580,Manor Park,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.27
353580,Manor Park,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.12
353580,Manor Park,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
353580,Manor Park,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
353580,Manor Park,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
353580,Manor Park,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
353580,Manor Park,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
353580,Manor Park,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
353580,Manor Park,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
353580,Manor Park,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.75
353580,Manor Park,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.31
353580,Manor Park,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
353580,Manor Park,2024-01-21T06:30:00.000+00:00,feeder,2,N Current (RMS),A,10.3
353580,Manor Park,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
353580,Manor Park,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
353580,Manor Park,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
353580,Manor Park,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
353580,Manor Park,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
353580,Manor Park,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
353580,Manor Park,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.21
353580,Manor Park,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.48
353580,Manor Park,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.21
353580,Manor Park,2024-01-21T06:30:00.000+00:00,feeder,1,N Current (RMS),A,42.0
353580,Manor Park,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
353580,Manor Park,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.9
353580,Manor Park,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,97.6
353580,Manor Park,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,21.2
353580,Manor Park,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353580,Manor Park,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
353580,Manor Park,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353580,Manor Park,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
353580,Manor Park,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353580,Manor Park,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
353580,Manor Park,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
353580,Manor Park,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
353580,Manor Park,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
353580,Manor Park,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.96
353580,Manor Park,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.79
353580,Manor Park,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.55
353580,Manor Park,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
353580,Manor Park,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
353580,Manor Park,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
353580,Manor Park,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
353580,Manor Park,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
353580,Manor Park,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
353580,Manor Park,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
353580,Manor Park,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
353580,Manor Park,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.44
353580,Manor Park,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
353580,Manor Park,2024-01-21T06:20:00.000+00:00,feeder,2,N Current (RMS),A,17.2
353580,Manor Park,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
353580,Manor Park,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
353580,Manor Park,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
353580,Manor Park,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
353580,Manor Park,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.81
353580,Manor Park,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
353580,Manor Park,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.56
353580,Manor Park,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.23
353580,Manor Park,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.14
353580,Manor Park,2024-01-21T06:20:00.000+00:00,feeder,1,N Current (RMS),A,32.9
353580,Manor Park,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
353580,Manor Park,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.1
353580,Manor Park,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.3
353580,Manor Park,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,21.2
353580,Manor Park,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353580,Manor Park,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
353580,Manor Park,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353580,Manor Park,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
353580,Manor Park,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353580,Manor Park,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
353580,Manor Park,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
353580,Manor Park,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
353580,Manor Park,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
353580,Manor Park,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.87
353580,Manor Park,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.66
353580,Manor Park,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.73
353580,Manor Park,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
353580,Manor Park,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
353580,Manor Park,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
353580,Manor Park,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
353580,Manor Park,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
353580,Manor Park,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
353580,Manor Park,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
353580,Manor Park,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.44
353580,Manor Park,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.67
353580,Manor Park,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
353580,Manor Park,2024-01-21T06:10:00.000+00:00,feeder,2,N Current (RMS),A,13.2
353580,Manor Park,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
353580,Manor Park,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
353580,Manor Park,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
353580,Manor Park,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
353580,Manor Park,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.63
353580,Manor Park,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
353580,Manor Park,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.59
353580,Manor Park,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.77
353580,Manor Park,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.36
353580,Manor Park,2024-01-21T06:10:00.000+00:00,feeder,1,N Current (RMS),A,27.5
353580,Manor Park,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
353580,Manor Park,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
353580,Manor Park,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
353580,Manor Park,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,21.2
353580,Manor Park,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353580,Manor Park,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
353580,Manor Park,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353580,Manor Park,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
353580,Manor Park,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353580,Manor Park,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
353580,Manor Park,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
353580,Manor Park,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
353580,Manor Park,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
353580,Manor Park,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.03
353580,Manor Park,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.44
353580,Manor Park,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.61
353580,Manor Park,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
353580,Manor Park,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
353580,Manor Park,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
353580,Manor Park,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
353580,Manor Park,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
353580,Manor Park,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
353580,Manor Park,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
353580,Manor Park,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.47
353580,Manor Park,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
353580,Manor Park,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.91
353580,Manor Park,2024-01-21T06:00:00.000+00:00,feeder,2,N Current (RMS),A,22.1
353580,Manor Park,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
353580,Manor Park,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
353580,Manor Park,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
353580,Manor Park,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
353580,Manor Park,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.15
353580,Manor Park,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
353580,Manor Park,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.57
353580,Manor Park,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.8
353580,Manor Park,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.58
353580,Manor Park,2024-01-21T06:00:00.000+00:00,feeder,1,N Current (RMS),A,39.5
353580,Manor Park,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
353580,Manor Park,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.1
353580,Manor Park,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
353580,Manor Park,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,21.2
353580,Manor Park,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353580,Manor Park,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
353580,Manor Park,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353580,Manor Park,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
353580,Manor Park,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353580,Manor Park,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
353580,Manor Park,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
353580,Manor Park,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
353580,Manor Park,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
353580,Manor Park,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.04
353580,Manor Park,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.42
353580,Manor Park,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.49
353580,Manor Park,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
353580,Manor Park,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
353580,Manor Park,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
353580,Manor Park,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
353580,Manor Park,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
353580,Manor Park,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
353580,Manor Park,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
353580,Manor Park,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.53
353580,Manor Park,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.59
353580,Manor Park,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.17
353580,Manor Park,2024-01-21T05:50:00.000+00:00,feeder,2,N Current (RMS),A,17.9
353580,Manor Park,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
353580,Manor Park,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
353580,Manor Park,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
353580,Manor Park,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
353580,Manor Park,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.4
353580,Manor Park,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
353580,Manor Park,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.62
353580,Manor Park,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.9
353580,Manor Park,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.63
353580,Manor Park,2024-01-21T05:50:00.000+00:00,feeder,1,N Current (RMS),A,48.6
353580,Manor Park,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
353580,Manor Park,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.2
353580,Manor Park,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
353580,Manor Park,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,21.2
353580,Manor Park,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353580,Manor Park,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
353580,Manor Park,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353580,Manor Park,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
353580,Manor Park,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353580,Manor Park,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
353580,Manor Park,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
353580,Manor Park,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
353580,Manor Park,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
353580,Manor Park,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.15
353580,Manor Park,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.49
353580,Manor Park,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.8
353580,Manor Park,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
353580,Manor Park,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
353580,Manor Park,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
353580,Manor Park,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
353580,Manor Park,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
353580,Manor Park,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
353580,Manor Park,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
353580,Manor Park,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.33
353580,Manor Park,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.61
353580,Manor Park,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.75
353580,Manor Park,2024-01-21T05:40:00.000+00:00,feeder,2,N Current (RMS),A,18.6
353580,Manor Park,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
353580,Manor Park,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
353580,Manor Park,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
353580,Manor Park,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
353580,Manor Park,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.54
353580,Manor Park,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
353580,Manor Park,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.95
353580,Manor Park,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.86
353580,Manor Park,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.71
353580,Manor Park,2024-01-21T05:40:00.000+00:00,feeder,1,N Current (RMS),A,38.4
353580,Manor Park,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.9
353580,Manor Park,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.8
353580,Manor Park,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
353580,Manor Park,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,21.2
353580,Manor Park,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353580,Manor Park,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
353580,Manor Park,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353580,Manor Park,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
353580,Manor Park,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353580,Manor Park,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
353580,Manor Park,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
353580,Manor Park,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
353580,Manor Park,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
353580,Manor Park,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.28
353580,Manor Park,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.47
353580,Manor Park,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.46
353580,Manor Park,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
353580,Manor Park,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
353580,Manor Park,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
353580,Manor Park,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
353580,Manor Park,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
353580,Manor Park,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
353580,Manor Park,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
353580,Manor Park,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.27
353580,Manor Park,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.13
353580,Manor Park,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.7
353580,Manor Park,2024-01-21T05:30:00.000+00:00,feeder,2,N Current (RMS),A,20.5
353580,Manor Park,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
353580,Manor Park,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
353580,Manor Park,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
353580,Manor Park,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
353580,Manor Park,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.82
353580,Manor Park,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
353580,Manor Park,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.71
353580,Manor Park,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.46
353580,Manor Park,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.57
353580,Manor Park,2024-01-21T05:30:00.000+00:00,feeder,1,N Current (RMS),A,30.3
353580,Manor Park,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
353580,Manor Park,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.6
353580,Manor Park,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
353580,Manor Park,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,21.2
353580,Manor Park,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353580,Manor Park,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
353580,Manor Park,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353580,Manor Park,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
353580,Manor Park,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353580,Manor Park,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
353580,Manor Park,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
353580,Manor Park,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
353580,Manor Park,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
353580,Manor Park,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.98
353580,Manor Park,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.59
353580,Manor Park,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.28
353580,Manor Park,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
353580,Manor Park,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
353580,Manor Park,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
353580,Manor Park,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
353580,Manor Park,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
353580,Manor Park,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
353580,Manor Park,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
353580,Manor Park,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.55
353580,Manor Park,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.36
353580,Manor Park,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.33
353580,Manor Park,2024-01-21T05:20:00.000+00:00,feeder,2,N Current (RMS),A,18.4
353580,Manor Park,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
353580,Manor Park,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
353580,Manor Park,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
353580,Manor Park,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
353580,Manor Park,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.8
353580,Manor Park,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
353580,Manor Park,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.25
353580,Manor Park,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.44
353580,Manor Park,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.62
353580,Manor Park,2024-01-21T05:20:00.000+00:00,feeder,1,N Current (RMS),A,34.8
353580,Manor Park,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.9
353580,Manor Park,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.2
353580,Manor Park,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
353580,Manor Park,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,21.2
353580,Manor Park,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353580,Manor Park,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
353580,Manor Park,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353580,Manor Park,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
353580,Manor Park,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353580,Manor Park,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
353580,Manor Park,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
353580,Manor Park,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
353580,Manor Park,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
353580,Manor Park,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.8
353580,Manor Park,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.8
353580,Manor Park,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.95
353580,Manor Park,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
353580,Manor Park,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
353580,Manor Park,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
353580,Manor Park,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
353580,Manor Park,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
353580,Manor Park,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
353580,Manor Park,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
353580,Manor Park,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.02
353580,Manor Park,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.25
353580,Manor Park,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.96
353580,Manor Park,2024-01-21T05:10:00.000+00:00,feeder,2,N Current (RMS),A,19.4
353580,Manor Park,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
353580,Manor Park,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
353580,Manor Park,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
353580,Manor Park,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
353580,Manor Park,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.82
353580,Manor Park,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
353580,Manor Park,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.57
353580,Manor Park,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.39
353580,Manor Park,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.83
353580,Manor Park,2024-01-21T05:10:00.000+00:00,feeder,1,N Current (RMS),A,38.5
353580,Manor Park,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.1
353580,Manor Park,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.2
353580,Manor Park,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
353580,Manor Park,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,21.2
353580,Manor Park,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353580,Manor Park,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
353580,Manor Park,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353580,Manor Park,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
353580,Manor Park,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353580,Manor Park,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
353580,Manor Park,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
353580,Manor Park,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
353580,Manor Park,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
353580,Manor Park,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,26.59
353580,Manor Park,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.63
353580,Manor Park,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.79
353580,Manor Park,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
353580,Manor Park,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
353580,Manor Park,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
353580,Manor Park,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
353580,Manor Park,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
353580,Manor Park,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353580,Manor Park,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
353580,Manor Park,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.79
353580,Manor Park,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.96
353580,Manor Park,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.54
353580,Manor Park,2024-01-21T05:00:00.000+00:00,feeder,2,N Current (RMS),A,15.2
353580,Manor Park,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
353580,Manor Park,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
