Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
353580,Manor Park,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
353580,Manor Park,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.56
353580,Manor Park,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
353580,Manor Park,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.15
353580,Manor Park,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.29
353580,Manor Park,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.03
353580,Manor Park,2024-01-21T05:00:00.000+00:00,feeder,1,N Current (RMS),A,38.7
353580,Manor Park,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
353580,Manor Park,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
353580,Manor Park,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
353580,Manor Park,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,21.3
353580,Manor Park,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353580,Manor Park,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
353580,Manor Park,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353580,Manor Park,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
353580,Manor Park,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353580,Manor Park,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
353580,Manor Park,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
353580,Manor Park,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
353580,Manor Park,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
353580,Manor Park,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.94
353580,Manor Park,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.26
353580,Manor Park,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.57
353580,Manor Park,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
353580,Manor Park,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
353580,Manor Park,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
353580,Manor Park,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
353580,Manor Park,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
353580,Manor Park,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
353580,Manor Park,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.97
353580,Manor Park,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.23
353580,Manor Park,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.16
353580,Manor Park,2024-01-21T04:50:00.000+00:00,feeder,2,N Current (RMS),A,24.3
353580,Manor Park,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
353580,Manor Park,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
353580,Manor Park,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
353580,Manor Park,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
353580,Manor Park,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.53
353580,Manor Park,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
353580,Manor Park,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.88
353580,Manor Park,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.54
353580,Manor Park,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.55
353580,Manor Park,2024-01-21T04:50:00.000+00:00,feeder,1,N Current (RMS),A,29.8
353580,Manor Park,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
353580,Manor Park,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.2
353580,Manor Park,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.1
353580,Manor Park,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,21.3
353580,Manor Park,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353580,Manor Park,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
353580,Manor Park,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353580,Manor Park,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
353580,Manor Park,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353580,Manor Park,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
353580,Manor Park,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
353580,Manor Park,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
353580,Manor Park,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
353580,Manor Park,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.85
353580,Manor Park,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.77
353580,Manor Park,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.72
353580,Manor Park,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
353580,Manor Park,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
353580,Manor Park,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
353580,Manor Park,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
353580,Manor Park,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
353580,Manor Park,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
353580,Manor Park,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
353580,Manor Park,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
353580,Manor Park,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.34
353580,Manor Park,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.08
353580,Manor Park,2024-01-21T04:40:00.000+00:00,feeder,2,N Current (RMS),A,28.3
353580,Manor Park,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.3
353580,Manor Park,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
353580,Manor Park,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
353580,Manor Park,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
353580,Manor Park,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.6
353580,Manor Park,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
353580,Manor Park,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.1
353580,Manor Park,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.27
353580,Manor Park,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.1
353580,Manor Park,2024-01-21T04:40:00.000+00:00,feeder,1,N Current (RMS),A,26.4
353580,Manor Park,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
353580,Manor Park,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.3
353580,Manor Park,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.2
353580,Manor Park,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,21.3
353580,Manor Park,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353580,Manor Park,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
353580,Manor Park,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353580,Manor Park,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
353580,Manor Park,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353580,Manor Park,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
353580,Manor Park,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
353580,Manor Park,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
353580,Manor Park,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
353580,Manor Park,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.1
353580,Manor Park,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.6
353580,Manor Park,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.18
353580,Manor Park,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
353580,Manor Park,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
353580,Manor Park,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
353580,Manor Park,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
353580,Manor Park,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
353580,Manor Park,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
353580,Manor Park,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
353580,Manor Park,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.81
353580,Manor Park,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.02
353580,Manor Park,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.12
353580,Manor Park,2024-01-21T04:30:00.000+00:00,feeder,2,N Current (RMS),A,23.8
353580,Manor Park,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
353580,Manor Park,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
353580,Manor Park,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
353580,Manor Park,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
353580,Manor Park,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.73
353580,Manor Park,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
353580,Manor Park,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.14
353580,Manor Park,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.29
353580,Manor Park,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.33
353580,Manor Park,2024-01-21T04:30:00.000+00:00,feeder,1,N Current (RMS),A,31.8
353580,Manor Park,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
353580,Manor Park,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.7
353580,Manor Park,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.1
353580,Manor Park,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,21.2
353580,Manor Park,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353580,Manor Park,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
353580,Manor Park,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353580,Manor Park,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
353580,Manor Park,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353580,Manor Park,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
353580,Manor Park,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
353580,Manor Park,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
353580,Manor Park,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
353580,Manor Park,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.94
353580,Manor Park,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.31
353580,Manor Park,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.45
353580,Manor Park,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
353580,Manor Park,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
353580,Manor Park,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
353580,Manor Park,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
353580,Manor Park,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
353580,Manor Park,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.53
353580,Manor Park,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.37
353580,Manor Park,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.06
353580,Manor Park,2024-01-21T04:20:00.000+00:00,feeder,2,N Current (RMS),A,28.6
353580,Manor Park,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.8
353580,Manor Park,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
353580,Manor Park,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
353580,Manor Park,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
353580,Manor Park,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.97
353580,Manor Park,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
353580,Manor Park,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.9
353580,Manor Park,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
353580,Manor Park,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.77
353580,Manor Park,2024-01-21T04:20:00.000+00:00,feeder,1,N Current (RMS),A,43.2
353580,Manor Park,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
353580,Manor Park,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
353580,Manor Park,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
353580,Manor Park,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,21.3
353580,Manor Park,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353580,Manor Park,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
353580,Manor Park,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353580,Manor Park,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
353580,Manor Park,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353580,Manor Park,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
353580,Manor Park,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
353580,Manor Park,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
353580,Manor Park,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
353580,Manor Park,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.43
353580,Manor Park,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.37
353580,Manor Park,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.83
353580,Manor Park,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
353580,Manor Park,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
353580,Manor Park,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
353580,Manor Park,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
353580,Manor Park,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
353580,Manor Park,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353580,Manor Park,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
353580,Manor Park,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.8
353580,Manor Park,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.81
353580,Manor Park,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.62
353580,Manor Park,2024-01-21T04:10:00.000+00:00,feeder,2,N Current (RMS),A,20.9
353580,Manor Park,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.2
353580,Manor Park,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
353580,Manor Park,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
353580,Manor Park,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
353580,Manor Park,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.1
353580,Manor Park,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
353580,Manor Park,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.55
353580,Manor Park,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.56
353580,Manor Park,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.12
353580,Manor Park,2024-01-21T04:10:00.000+00:00,feeder,1,N Current (RMS),A,26.8
353580,Manor Park,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
353580,Manor Park,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.8
353580,Manor Park,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.3
353580,Manor Park,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,21.2
353580,Manor Park,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353580,Manor Park,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
353580,Manor Park,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353580,Manor Park,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
353580,Manor Park,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353580,Manor Park,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
353580,Manor Park,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
353580,Manor Park,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
353580,Manor Park,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
353580,Manor Park,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.35
353580,Manor Park,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.38
353580,Manor Park,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.74
353580,Manor Park,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
353580,Manor Park,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
353580,Manor Park,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
353580,Manor Park,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
353580,Manor Park,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353580,Manor Park,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
353580,Manor Park,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.88
353580,Manor Park,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.81
353580,Manor Park,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.23
353580,Manor Park,2024-01-21T04:00:00.000+00:00,feeder,2,N Current (RMS),A,24.2
353580,Manor Park,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
353580,Manor Park,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
353580,Manor Park,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
353580,Manor Park,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
353580,Manor Park,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.03
353580,Manor Park,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
353580,Manor Park,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.45
353580,Manor Park,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.28
353580,Manor Park,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.81
353580,Manor Park,2024-01-21T04:00:00.000+00:00,feeder,1,N Current (RMS),A,27.2
353580,Manor Park,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
353580,Manor Park,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.9
353580,Manor Park,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.4
353580,Manor Park,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,21.2
353580,Manor Park,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353580,Manor Park,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
353580,Manor Park,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353580,Manor Park,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
353580,Manor Park,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353580,Manor Park,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
353580,Manor Park,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
353580,Manor Park,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
353580,Manor Park,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
353580,Manor Park,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,26.33
353580,Manor Park,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.09
353580,Manor Park,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.03
353580,Manor Park,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
353580,Manor Park,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
353580,Manor Park,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
353580,Manor Park,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
353580,Manor Park,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
353580,Manor Park,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353580,Manor Park,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353580,Manor Park,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.28
353580,Manor Park,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.79
353580,Manor Park,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.22
353580,Manor Park,2024-01-21T03:50:00.000+00:00,feeder,2,N Current (RMS),A,23.3
353580,Manor Park,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.6
353580,Manor Park,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
353580,Manor Park,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
353580,Manor Park,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
353580,Manor Park,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.61
353580,Manor Park,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
353580,Manor Park,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.24
353580,Manor Park,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.81
353580,Manor Park,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.18
353580,Manor Park,2024-01-21T03:50:00.000+00:00,feeder,1,N Current (RMS),A,35.0
353580,Manor Park,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
353580,Manor Park,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.4
353580,Manor Park,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.7
353580,Manor Park,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,21.2
353580,Manor Park,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353580,Manor Park,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
353580,Manor Park,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353580,Manor Park,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
353580,Manor Park,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353580,Manor Park,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
353580,Manor Park,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
353580,Manor Park,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
353580,Manor Park,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
353580,Manor Park,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,31.52
353580,Manor Park,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,30.6
353580,Manor Park,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,33.4
353580,Manor Park,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
353580,Manor Park,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
353580,Manor Park,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
353580,Manor Park,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
353580,Manor Park,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
353580,Manor Park,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
353580,Manor Park,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
353580,Manor Park,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.5
353580,Manor Park,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.93
353580,Manor Park,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.3
353580,Manor Park,2024-01-21T03:40:00.000+00:00,feeder,2,N Current (RMS),A,18.6
353580,Manor Park,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
353580,Manor Park,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
353580,Manor Park,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
353580,Manor Park,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
353580,Manor Park,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.71
353580,Manor Park,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
353580,Manor Park,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.61
353580,Manor Park,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.04
353580,Manor Park,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.03
353580,Manor Park,2024-01-21T03:40:00.000+00:00,feeder,1,N Current (RMS),A,40.2
353580,Manor Park,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
353580,Manor Park,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.9
353580,Manor Park,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.8
353580,Manor Park,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,21.1
353580,Manor Park,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353580,Manor Park,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
353580,Manor Park,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353580,Manor Park,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
353580,Manor Park,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353580,Manor Park,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
353580,Manor Park,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
353580,Manor Park,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
353580,Manor Park,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
353580,Manor Park,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,27.11
353580,Manor Park,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.97
353580,Manor Park,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,32.33
353580,Manor Park,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
353580,Manor Park,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
353580,Manor Park,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
353580,Manor Park,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
353580,Manor Park,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
353580,Manor Park,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
353580,Manor Park,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
353580,Manor Park,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.96
353580,Manor Park,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.72
353580,Manor Park,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.88
353580,Manor Park,2024-01-21T03:30:00.000+00:00,feeder,2,N Current (RMS),A,30.7
353580,Manor Park,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.8
353580,Manor Park,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
353580,Manor Park,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.4
353580,Manor Park,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
353580,Manor Park,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.98
353580,Manor Park,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
353580,Manor Park,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.45
353580,Manor Park,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.16
353580,Manor Park,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.43
353580,Manor Park,2024-01-21T03:30:00.000+00:00,feeder,1,N Current (RMS),A,56.0
353580,Manor Park,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
353580,Manor Park,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.3
353580,Manor Park,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.6
353580,Manor Park,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,21.1
353580,Manor Park,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353580,Manor Park,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
353580,Manor Park,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353580,Manor Park,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
353580,Manor Park,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353580,Manor Park,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
353580,Manor Park,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
353580,Manor Park,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
353580,Manor Park,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
353580,Manor Park,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.41
353580,Manor Park,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.88
353580,Manor Park,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,34.3
353580,Manor Park,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
353580,Manor Park,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
353580,Manor Park,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
353580,Manor Park,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
353580,Manor Park,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
353580,Manor Park,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
353580,Manor Park,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353580,Manor Park,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.76
353580,Manor Park,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.2
353580,Manor Park,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.37
353580,Manor Park,2024-01-21T03:20:00.000+00:00,feeder,2,N Current (RMS),A,36.2
353580,Manor Park,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.6
353580,Manor Park,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
353580,Manor Park,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.3
353580,Manor Park,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
353580,Manor Park,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.22
353580,Manor Park,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
353580,Manor Park,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.42
353580,Manor Park,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.24
353580,Manor Park,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.24
353580,Manor Park,2024-01-21T03:20:00.000+00:00,feeder,1,N Current (RMS),A,58.9
353580,Manor Park,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
353580,Manor Park,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.4
353580,Manor Park,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
353580,Manor Park,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,21.1
353580,Manor Park,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353580,Manor Park,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
353580,Manor Park,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353580,Manor Park,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
353580,Manor Park,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353580,Manor Park,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
353580,Manor Park,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
353580,Manor Park,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
353580,Manor Park,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
353580,Manor Park,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,29.18
353580,Manor Park,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,31.43
353580,Manor Park,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,36.61
353580,Manor Park,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
353580,Manor Park,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
353580,Manor Park,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
353580,Manor Park,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
353580,Manor Park,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
353580,Manor Park,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
353580,Manor Park,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353580,Manor Park,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.57
353580,Manor Park,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.04
353580,Manor Park,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.42
353580,Manor Park,2024-01-21T03:10:00.000+00:00,feeder,2,N Current (RMS),A,48.7
353580,Manor Park,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,100.9
353580,Manor Park,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
353580,Manor Park,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.1
353580,Manor Park,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
353580,Manor Park,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.46
353580,Manor Park,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
353580,Manor Park,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.78
353580,Manor Park,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.97
353580,Manor Park,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.92
353580,Manor Park,2024-01-21T03:10:00.000+00:00,feeder,1,N Current (RMS),A,48.9
353580,Manor Park,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
353580,Manor Park,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.7
353580,Manor Park,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.8
353580,Manor Park,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,21.1
353580,Manor Park,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353580,Manor Park,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
353580,Manor Park,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353580,Manor Park,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
353580,Manor Park,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
353580,Manor Park,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
353580,Manor Park,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
353580,Manor Park,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
353580,Manor Park,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
353580,Manor Park,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,34.35
353580,Manor Park,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,29.01
353580,Manor Park,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,35.34
353580,Manor Park,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
353580,Manor Park,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
353580,Manor Park,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
353580,Manor Park,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
353580,Manor Park,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
353580,Manor Park,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
353580,Manor Park,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
353580,Manor Park,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.85
353580,Manor Park,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.04
353580,Manor Park,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.68
353580,Manor Park,2024-01-21T03:00:00.000+00:00,feeder,2,N Current (RMS),A,26.1
353580,Manor Park,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,89.5
353580,Manor Park,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.1
353580,Manor Park,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.9
353580,Manor Park,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
353580,Manor Park,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
353580,Manor Park,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
353580,Manor Park,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.07
353580,Manor Park,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.15
353580,Manor Park,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.62
353580,Manor Park,2024-01-21T03:00:00.000+00:00,feeder,1,N Current (RMS),A,53.2
353580,Manor Park,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
353580,Manor Park,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
353580,Manor Park,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.2
353580,Manor Park,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,21.0
353580,Manor Park,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353580,Manor Park,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
353580,Manor Park,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353580,Manor Park,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
353580,Manor Park,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
353580,Manor Park,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
353580,Manor Park,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
353580,Manor Park,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
353580,Manor Park,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
353580,Manor Park,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,30.93
353580,Manor Park,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,37.19
353580,Manor Park,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,38.3
353580,Manor Park,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
353580,Manor Park,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
353580,Manor Park,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
353580,Manor Park,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
353580,Manor Park,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
353580,Manor Park,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353580,Manor Park,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
353580,Manor Park,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.43
353580,Manor Park,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.47
353580,Manor Park,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.1
353580,Manor Park,2024-01-21T02:50:00.000+00:00,feeder,2,N Current (RMS),A,33.2
353580,Manor Park,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,87.5
353580,Manor Park,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
353580,Manor Park,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.7
353580,Manor Park,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
353580,Manor Park,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.66
353580,Manor Park,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
353580,Manor Park,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.1
353580,Manor Park,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.33
353580,Manor Park,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.18
353580,Manor Park,2024-01-21T02:50:00.000+00:00,feeder,1,N Current (RMS),A,49.1
353580,Manor Park,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
353580,Manor Park,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.4
353580,Manor Park,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.4
353580,Manor Park,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,21.0
353580,Manor Park,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353580,Manor Park,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
353580,Manor Park,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353580,Manor Park,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
353580,Manor Park,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
353580,Manor Park,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
353580,Manor Park,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
353580,Manor Park,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
353580,Manor Park,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
353580,Manor Park,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,33.52
353580,Manor Park,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,36.8
353580,Manor Park,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,40.28
353580,Manor Park,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
353580,Manor Park,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
353580,Manor Park,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
353580,Manor Park,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
353580,Manor Park,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
353580,Manor Park,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353580,Manor Park,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
353580,Manor Park,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.65
353580,Manor Park,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.54
353580,Manor Park,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.1
353580,Manor Park,2024-01-21T02:40:00.000+00:00,feeder,2,N Current (RMS),A,28.8
353580,Manor Park,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.0
353580,Manor Park,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
353580,Manor Park,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.9
353580,Manor Park,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
353580,Manor Park,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.56
353580,Manor Park,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
353580,Manor Park,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.82
353580,Manor Park,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.79
353580,Manor Park,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.64
353580,Manor Park,2024-01-21T02:40:00.000+00:00,feeder,1,N Current (RMS),A,52.6
353580,Manor Park,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
353580,Manor Park,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.4
353580,Manor Park,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.3
353580,Manor Park,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,20.9
353580,Manor Park,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353580,Manor Park,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
353580,Manor Park,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353580,Manor Park,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
353580,Manor Park,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
353580,Manor Park,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
353580,Manor Park,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
353580,Manor Park,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
353580,Manor Park,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
353580,Manor Park,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,33.46
353580,Manor Park,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,39.33
353580,Manor Park,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,38.74
353580,Manor Park,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
353580,Manor Park,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
353580,Manor Park,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
353580,Manor Park,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
353580,Manor Park,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
353580,Manor Park,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353580,Manor Park,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
353580,Manor Park,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.46
353580,Manor Park,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.84
353580,Manor Park,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.61
353580,Manor Park,2024-01-21T02:30:00.000+00:00,feeder,2,N Current (RMS),A,30.9
353580,Manor Park,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,96.4
353580,Manor Park,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.1
353580,Manor Park,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.1
353580,Manor Park,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
353580,Manor Park,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.36
353580,Manor Park,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
353580,Manor Park,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.4
353580,Manor Park,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.61
353580,Manor Park,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.24
353580,Manor Park,2024-01-21T02:30:00.000+00:00,feeder,1,N Current (RMS),A,37.4
353580,Manor Park,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
353580,Manor Park,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.8
353580,Manor Park,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.5
353580,Manor Park,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,20.9
353580,Manor Park,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353580,Manor Park,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
353580,Manor Park,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353580,Manor Park,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
353580,Manor Park,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
353580,Manor Park,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
353580,Manor Park,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
353580,Manor Park,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
353580,Manor Park,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
353580,Manor Park,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,37.85
353580,Manor Park,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,38.45
353580,Manor Park,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,38.85
353580,Manor Park,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
353580,Manor Park,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
353580,Manor Park,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
353580,Manor Park,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
353580,Manor Park,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
353580,Manor Park,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
353580,Manor Park,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
