Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.91
353580,Manor Park,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.92
353580,Manor Park,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.87
353580,Manor Park,2024-01-21T02:20:00.000+00:00,feeder,2,N Current (RMS),A,29.2
353580,Manor Park,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,89.9
353580,Manor Park,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
353580,Manor Park,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.6
353580,Manor Park,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
353580,Manor Park,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.37
353580,Manor Park,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
353580,Manor Park,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.86
353580,Manor Park,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.81
353580,Manor Park,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.59
353580,Manor Park,2024-01-21T02:20:00.000+00:00,feeder,1,N Current (RMS),A,32.5
353580,Manor Park,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.6
353580,Manor Park,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.5
353580,Manor Park,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,93.2
353580,Manor Park,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,20.8
353580,Manor Park,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353580,Manor Park,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
353580,Manor Park,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353580,Manor Park,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
353580,Manor Park,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353580,Manor Park,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
353580,Manor Park,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
353580,Manor Park,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
353580,Manor Park,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
353580,Manor Park,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,37.76
353580,Manor Park,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,36.73
353580,Manor Park,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,41.46
353580,Manor Park,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
353580,Manor Park,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
353580,Manor Park,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
353580,Manor Park,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
353580,Manor Park,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
353580,Manor Park,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
353580,Manor Park,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
353580,Manor Park,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.68
353580,Manor Park,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.47
353580,Manor Park,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.52
353580,Manor Park,2024-01-21T02:10:00.000+00:00,feeder,2,N Current (RMS),A,26.8
353580,Manor Park,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,84.9
353580,Manor Park,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.2
353580,Manor Park,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,93.2
353580,Manor Park,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
353580,Manor Park,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.73
353580,Manor Park,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
353580,Manor Park,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.96
353580,Manor Park,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.5
353580,Manor Park,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.86
353580,Manor Park,2024-01-21T02:10:00.000+00:00,feeder,1,N Current (RMS),A,31.7
353580,Manor Park,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.9
353580,Manor Park,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.9
353580,Manor Park,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,103.0
353580,Manor Park,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,20.8
353580,Manor Park,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353580,Manor Park,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
353580,Manor Park,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353580,Manor Park,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
353580,Manor Park,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353580,Manor Park,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
353580,Manor Park,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
353580,Manor Park,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
353580,Manor Park,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
353580,Manor Park,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,39.64
353580,Manor Park,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,39.97
353580,Manor Park,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,47.38
353580,Manor Park,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
353580,Manor Park,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
353580,Manor Park,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
353580,Manor Park,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
353580,Manor Park,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353580,Manor Park,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
353580,Manor Park,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
353580,Manor Park,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.97
353580,Manor Park,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
353580,Manor Park,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.29
353580,Manor Park,2024-01-21T02:00:00.000+00:00,feeder,2,N Current (RMS),A,32.3
353580,Manor Park,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,98.6
353580,Manor Park,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.4
353580,Manor Park,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,96.1
353580,Manor Park,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
353580,Manor Park,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.72
353580,Manor Park,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
353580,Manor Park,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.89
353580,Manor Park,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.9
353580,Manor Park,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.05
353580,Manor Park,2024-01-21T02:00:00.000+00:00,feeder,1,N Current (RMS),A,25.0
353580,Manor Park,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.9
353580,Manor Park,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.3
353580,Manor Park,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.2
353580,Manor Park,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,20.7
353580,Manor Park,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353580,Manor Park,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
353580,Manor Park,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353580,Manor Park,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
353580,Manor Park,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353580,Manor Park,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
353580,Manor Park,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
353580,Manor Park,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
353580,Manor Park,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
353580,Manor Park,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,42.85
353580,Manor Park,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,39.89
353580,Manor Park,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,45.34
353580,Manor Park,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
353580,Manor Park,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
353580,Manor Park,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
353580,Manor Park,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
353580,Manor Park,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
353580,Manor Park,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
353580,Manor Park,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
353580,Manor Park,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.51
353580,Manor Park,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.89
353580,Manor Park,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.91
353580,Manor Park,2024-01-21T01:50:00.000+00:00,feeder,2,N Current (RMS),A,25.4
353580,Manor Park,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,88.5
353580,Manor Park,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.9
353580,Manor Park,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,98.6
353580,Manor Park,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
353580,Manor Park,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.39
353580,Manor Park,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
353580,Manor Park,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.87
353580,Manor Park,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.28
353580,Manor Park,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.18
353580,Manor Park,2024-01-21T01:50:00.000+00:00,feeder,1,N Current (RMS),A,34.8
353580,Manor Park,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.8
353580,Manor Park,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.7
353580,Manor Park,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.7
353580,Manor Park,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,20.6
353580,Manor Park,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353580,Manor Park,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
353580,Manor Park,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353580,Manor Park,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
353580,Manor Park,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353580,Manor Park,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
353580,Manor Park,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
353580,Manor Park,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
353580,Manor Park,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
353580,Manor Park,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,37.38
353580,Manor Park,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,41.18
353580,Manor Park,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,47.08
353580,Manor Park,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
353580,Manor Park,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
353580,Manor Park,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
353580,Manor Park,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
353580,Manor Park,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353580,Manor Park,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
353580,Manor Park,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
353580,Manor Park,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.64
353580,Manor Park,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.48
353580,Manor Park,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.66
353580,Manor Park,2024-01-21T01:40:00.000+00:00,feeder,2,N Current (RMS),A,38.6
353580,Manor Park,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.0
353580,Manor Park,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
353580,Manor Park,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,105.8
353580,Manor Park,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
353580,Manor Park,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.61
353580,Manor Park,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
353580,Manor Park,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.32
353580,Manor Park,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.39
353580,Manor Park,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.28
353580,Manor Park,2024-01-21T01:40:00.000+00:00,feeder,1,N Current (RMS),A,27.3
353580,Manor Park,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
353580,Manor Park,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.3
353580,Manor Park,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.5
353580,Manor Park,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,20.5
353580,Manor Park,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353580,Manor Park,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
353580,Manor Park,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353580,Manor Park,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
353580,Manor Park,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353580,Manor Park,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
353580,Manor Park,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
353580,Manor Park,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
353580,Manor Park,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
353580,Manor Park,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,39.96
353580,Manor Park,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,37.87
353580,Manor Park,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,47.94
353580,Manor Park,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
353580,Manor Park,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
353580,Manor Park,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
353580,Manor Park,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
353580,Manor Park,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
353580,Manor Park,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
353580,Manor Park,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
353580,Manor Park,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.93
353580,Manor Park,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.05
353580,Manor Park,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.9
353580,Manor Park,2024-01-21T01:30:00.000+00:00,feeder,2,N Current (RMS),A,35.8
353580,Manor Park,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,98.5
353580,Manor Park,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.6
353580,Manor Park,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,106.9
353580,Manor Park,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
353580,Manor Park,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.2
353580,Manor Park,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
353580,Manor Park,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.7
353580,Manor Park,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.36
353580,Manor Park,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.94
353580,Manor Park,2024-01-21T01:30:00.000+00:00,feeder,1,N Current (RMS),A,33.0
353580,Manor Park,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
353580,Manor Park,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,99.0
353580,Manor Park,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,103.3
353580,Manor Park,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,20.4
353580,Manor Park,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353580,Manor Park,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
353580,Manor Park,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353580,Manor Park,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
353580,Manor Park,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353580,Manor Park,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
353580,Manor Park,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
353580,Manor Park,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
353580,Manor Park,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
353580,Manor Park,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,41.62
353580,Manor Park,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,41.41
353580,Manor Park,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,50.83
353580,Manor Park,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
353580,Manor Park,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
353580,Manor Park,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
353580,Manor Park,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
353580,Manor Park,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353580,Manor Park,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
353580,Manor Park,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353580,Manor Park,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.63
353580,Manor Park,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.32
353580,Manor Park,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.92
353580,Manor Park,2024-01-21T01:20:00.000+00:00,feeder,2,N Current (RMS),A,35.4
353580,Manor Park,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,101.5
353580,Manor Park,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.6
353580,Manor Park,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,107.1
353580,Manor Park,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
353580,Manor Park,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.29
353580,Manor Park,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
353580,Manor Park,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.96
353580,Manor Park,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.14
353580,Manor Park,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.18
353580,Manor Park,2024-01-21T01:20:00.000+00:00,feeder,1,N Current (RMS),A,30.7
353580,Manor Park,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.2
353580,Manor Park,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,102.5
353580,Manor Park,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.2
353580,Manor Park,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,20.4
353580,Manor Park,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353580,Manor Park,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
353580,Manor Park,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353580,Manor Park,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
353580,Manor Park,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353580,Manor Park,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
353580,Manor Park,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
353580,Manor Park,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
353580,Manor Park,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
353580,Manor Park,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,43.6
353580,Manor Park,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,42.46
353580,Manor Park,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,48.09
353580,Manor Park,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
353580,Manor Park,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
353580,Manor Park,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
353580,Manor Park,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
353580,Manor Park,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353580,Manor Park,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
353580,Manor Park,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
353580,Manor Park,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.03
353580,Manor Park,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.99
353580,Manor Park,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
353580,Manor Park,2024-01-21T01:10:00.000+00:00,feeder,2,N Current (RMS),A,33.1
353580,Manor Park,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,99.2
353580,Manor Park,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.2
353580,Manor Park,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,107.6
353580,Manor Park,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
353580,Manor Park,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.47
353580,Manor Park,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
353580,Manor Park,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.46
353580,Manor Park,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.18
353580,Manor Park,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.58
353580,Manor Park,2024-01-21T01:10:00.000+00:00,feeder,1,N Current (RMS),A,33.1
353580,Manor Park,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.8
353580,Manor Park,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,106.6
353580,Manor Park,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,102.1
353580,Manor Park,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,20.3
353580,Manor Park,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353580,Manor Park,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
353580,Manor Park,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353580,Manor Park,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
353580,Manor Park,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353580,Manor Park,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
353580,Manor Park,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
353580,Manor Park,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
353580,Manor Park,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
353580,Manor Park,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,43.49
353580,Manor Park,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,44.17
353580,Manor Park,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,50.59
353580,Manor Park,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
353580,Manor Park,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
353580,Manor Park,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
353580,Manor Park,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
353580,Manor Park,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353580,Manor Park,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
353580,Manor Park,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
353580,Manor Park,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.41
353580,Manor Park,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.27
353580,Manor Park,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.16
353580,Manor Park,2024-01-21T01:00:00.000+00:00,feeder,2,N Current (RMS),A,33.9
353580,Manor Park,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,92.3
353580,Manor Park,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
353580,Manor Park,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,108.3
353580,Manor Park,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
353580,Manor Park,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.9
353580,Manor Park,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
353580,Manor Park,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.13
353580,Manor Park,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.28
353580,Manor Park,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.4
353580,Manor Park,2024-01-21T01:00:00.000+00:00,feeder,1,N Current (RMS),A,30.5
353580,Manor Park,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.1
353580,Manor Park,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.6
353580,Manor Park,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,105.7
353580,Manor Park,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,20.3
353580,Manor Park,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353580,Manor Park,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
353580,Manor Park,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353580,Manor Park,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
353580,Manor Park,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353580,Manor Park,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
353580,Manor Park,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
353580,Manor Park,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
353580,Manor Park,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
353580,Manor Park,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,42.53
353580,Manor Park,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,41.55
353580,Manor Park,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,51.56
353580,Manor Park,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
353580,Manor Park,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
353580,Manor Park,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
353580,Manor Park,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
353580,Manor Park,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353580,Manor Park,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
353580,Manor Park,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
353580,Manor Park,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.19
353580,Manor Park,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.31
353580,Manor Park,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.82
353580,Manor Park,2024-01-21T00:50:00.000+00:00,feeder,2,N Current (RMS),A,33.6
353580,Manor Park,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,99.8
353580,Manor Park,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.1
353580,Manor Park,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,106.9
353580,Manor Park,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
353580,Manor Park,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.6
353580,Manor Park,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
353580,Manor Park,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.61
353580,Manor Park,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.33
353580,Manor Park,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.15
353580,Manor Park,2024-01-21T00:50:00.000+00:00,feeder,1,N Current (RMS),A,31.7
353580,Manor Park,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.6
353580,Manor Park,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.1
353580,Manor Park,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,100.7
353580,Manor Park,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,20.2
353580,Manor Park,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353580,Manor Park,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
353580,Manor Park,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353580,Manor Park,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
353580,Manor Park,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353580,Manor Park,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
353580,Manor Park,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
353580,Manor Park,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
353580,Manor Park,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
353580,Manor Park,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,43.8
353580,Manor Park,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,40.65
353580,Manor Park,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,49.97
353580,Manor Park,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
353580,Manor Park,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
353580,Manor Park,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
353580,Manor Park,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
353580,Manor Park,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353580,Manor Park,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
353580,Manor Park,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
353580,Manor Park,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.82
353580,Manor Park,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.07
353580,Manor Park,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.25
353580,Manor Park,2024-01-21T00:40:00.000+00:00,feeder,2,N Current (RMS),A,33.2
353580,Manor Park,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,111.3
353580,Manor Park,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.9
353580,Manor Park,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.5
353580,Manor Park,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
353580,Manor Park,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.85
353580,Manor Park,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
353580,Manor Park,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.75
353580,Manor Park,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.42
353580,Manor Park,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.31
353580,Manor Park,2024-01-21T00:40:00.000+00:00,feeder,1,N Current (RMS),A,33.6
353580,Manor Park,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.9
353580,Manor Park,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.0
353580,Manor Park,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,109.8
353580,Manor Park,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,20.1
353580,Manor Park,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353580,Manor Park,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
353580,Manor Park,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353580,Manor Park,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
353580,Manor Park,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353580,Manor Park,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
353580,Manor Park,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
353580,Manor Park,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
353580,Manor Park,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
353580,Manor Park,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,48.57
353580,Manor Park,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,42.49
353580,Manor Park,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,48.56
353580,Manor Park,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
353580,Manor Park,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
353580,Manor Park,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
353580,Manor Park,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
353580,Manor Park,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
353580,Manor Park,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
353580,Manor Park,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
353580,Manor Park,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.24
353580,Manor Park,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.53
353580,Manor Park,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.71
353580,Manor Park,2024-01-21T00:30:00.000+00:00,feeder,2,N Current (RMS),A,27.8
353580,Manor Park,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,101.4
353580,Manor Park,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.4
353580,Manor Park,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,94.9
353580,Manor Park,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
353580,Manor Park,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.74
353580,Manor Park,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
353580,Manor Park,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.59
353580,Manor Park,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.84
353580,Manor Park,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.28
353580,Manor Park,2024-01-21T00:30:00.000+00:00,feeder,1,N Current (RMS),A,59.2
353580,Manor Park,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
353580,Manor Park,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,114.7
353580,Manor Park,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.5
353580,Manor Park,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,20.0
353580,Manor Park,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353580,Manor Park,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
353580,Manor Park,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353580,Manor Park,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
353580,Manor Park,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353580,Manor Park,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
353580,Manor Park,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
353580,Manor Park,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
353580,Manor Park,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
353580,Manor Park,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,39.83
353580,Manor Park,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,46.37
353580,Manor Park,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,40.99
353580,Manor Park,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
353580,Manor Park,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
353580,Manor Park,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
353580,Manor Park,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
353580,Manor Park,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
353580,Manor Park,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353580,Manor Park,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
353580,Manor Park,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.1
353580,Manor Park,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.01
353580,Manor Park,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.38
353580,Manor Park,2024-01-21T00:20:00.000+00:00,feeder,2,N Current (RMS),A,43.1
353580,Manor Park,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,104.4
353580,Manor Park,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.2
353580,Manor Park,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.8
353580,Manor Park,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
353580,Manor Park,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.25
353580,Manor Park,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
353580,Manor Park,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.33
353580,Manor Park,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.85
353580,Manor Park,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.87
353580,Manor Park,2024-01-21T00:20:00.000+00:00,feeder,1,N Current (RMS),A,63.5
353580,Manor Park,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
353580,Manor Park,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,114.3
353580,Manor Park,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.7
353580,Manor Park,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,20.0
353580,Manor Park,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353580,Manor Park,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
353580,Manor Park,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353580,Manor Park,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
353580,Manor Park,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353580,Manor Park,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
353580,Manor Park,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
353580,Manor Park,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
353580,Manor Park,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
353580,Manor Park,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,38.43
353580,Manor Park,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,47.86
353580,Manor Park,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.25
353580,Manor Park,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
353580,Manor Park,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
353580,Manor Park,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
353580,Manor Park,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
353580,Manor Park,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
353580,Manor Park,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
353580,Manor Park,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
353580,Manor Park,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.76
353580,Manor Park,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.77
353580,Manor Park,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.22
353580,Manor Park,2024-01-21T00:10:00.000+00:00,feeder,2,N Current (RMS),A,58.6
353580,Manor Park,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,111.0
353580,Manor Park,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,88.0
353580,Manor Park,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
353580,Manor Park,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
353580,Manor Park,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.71
353580,Manor Park,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
353580,Manor Park,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.34
353580,Manor Park,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.06
353580,Manor Park,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.15
353580,Manor Park,2024-01-21T00:10:00.000+00:00,feeder,1,N Current (RMS),A,67.2
353580,Manor Park,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.4
353580,Manor Park,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,127.1
353580,Manor Park,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.9
353580,Manor Park,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,20.0
353580,Manor Park,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353580,Manor Park,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
353580,Manor Park,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353580,Manor Park,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
353580,Manor Park,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353580,Manor Park,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
353580,Manor Park,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
353580,Manor Park,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
353580,Manor Park,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
353580,Manor Park,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,42.1
353580,Manor Park,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,52.82
353580,Manor Park,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.36
353580,Manor Park,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,98.1
353580,Manor Park,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
353580,Manor Park,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
353580,Manor Park,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
353580,Manor Park,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
353580,Manor Park,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353580,Manor Park,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
353580,Manor Park,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.84
353580,Manor Park,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.25
353580,Manor Park,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
353580,Manor Park,2024-01-21T00:00:00.000+00:00,feeder,2,N Current (RMS),A,53.2
353580,Manor Park,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.0
353580,Manor Park,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.9
353580,Manor Park,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
353580,Manor Park,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
353580,Manor Park,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.9
353580,Manor Park,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
353580,Manor Park,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.14
353580,Manor Park,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.3
353580,Manor Park,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.04
353580,Manor Park,2024-01-21T00:00:00.000+00:00,feeder,1,N Current (RMS),A,48.7
353580,Manor Park,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.7
353580,Manor Park,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,101.4
353580,Manor Park,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
353580,Manor Park,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,20.0
353580,Manor Park,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353580,Manor Park,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
353580,Manor Park,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353580,Manor Park,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
353580,Manor Park,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353580,Manor Park,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
353580,Manor Park,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
353580,Manor Park,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
353580,Manor Park,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
353580,Manor Park,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,32.98
353580,Manor Park,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,46.55
353580,Manor Park,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.84
353580,Manor Park,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
353580,Manor Park,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
353580,Manor Park,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
353580,Manor Park,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
353580,Manor Park,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
353580,Manor Park,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
353580,Manor Park,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
353580,Manor Park,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
353580,Manor Park,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.71
353580,Manor Park,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.99
353580,Manor Park,2024-01-22T23:50:00.000+00:00,feeder,2,N Current (RMS),A,26.9
353580,Manor Park,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
353580,Manor Park,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
353580,Manor Park,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
353580,Manor Park,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
353580,Manor Park,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
353580,Manor Park,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
353580,Manor Park,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.77
353580,Manor Park,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.06
353580,Manor Park,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.18
353580,Manor Park,2024-01-22T23:50:00.000+00:00,feeder,1,N Current (RMS),A,26.2
353580,Manor Park,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
353580,Manor Park,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
353580,Manor Park,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
353580,Manor Park,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,20.0
353580,Manor Park,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353580,Manor Park,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
353580,Manor Park,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
353580,Manor Park,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
353580,Manor Park,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353580,Manor Park,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
353580,Manor Park,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
353580,Manor Park,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
353580,Manor Park,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
353580,Manor Park,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.61
353580,Manor Park,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.76
353580,Manor Park,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.17
