Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
353580,Manor Park,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
353580,Manor Park,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
353580,Manor Park,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
353580,Manor Park,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
353580,Manor Park,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
353580,Manor Park,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
353580,Manor Park,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
353580,Manor Park,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
353580,Manor Park,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.2
353580,Manor Park,2024-01-22T23:40:00.000+00:00,feeder,2,N Current (RMS),A,18.4
353580,Manor Park,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
353580,Manor Park,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
353580,Manor Park,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
353580,Manor Park,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.05
353580,Manor Park,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.24
353580,Manor Park,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
353580,Manor Park,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.12
353580,Manor Park,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.1
353580,Manor Park,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.25
353580,Manor Park,2024-01-22T23:40:00.000+00:00,feeder,1,N Current (RMS),A,26.0
353580,Manor Park,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
353580,Manor Park,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
353580,Manor Park,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
353580,Manor Park,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,20.1
353580,Manor Park,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353580,Manor Park,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
353580,Manor Park,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
353580,Manor Park,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
353580,Manor Park,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353580,Manor Park,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
353580,Manor Park,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
353580,Manor Park,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
353580,Manor Park,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
353580,Manor Park,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.33
353580,Manor Park,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.38
353580,Manor Park,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.45
353580,Manor Park,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
353580,Manor Park,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
353580,Manor Park,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
353580,Manor Park,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
353580,Manor Park,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
353580,Manor Park,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
353580,Manor Park,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
353580,Manor Park,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
353580,Manor Park,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
353580,Manor Park,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.11
353580,Manor Park,2024-01-22T23:30:00.000+00:00,feeder,2,N Current (RMS),A,8.1
353580,Manor Park,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
353580,Manor Park,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
353580,Manor Park,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
353580,Manor Park,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.25
353580,Manor Park,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.17
353580,Manor Park,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
353580,Manor Park,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.66
353580,Manor Park,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.5
353580,Manor Park,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.13
353580,Manor Park,2024-01-22T23:30:00.000+00:00,feeder,1,N Current (RMS),A,27.7
353580,Manor Park,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
353580,Manor Park,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
353580,Manor Park,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
353580,Manor Park,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,20.1
353580,Manor Park,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353580,Manor Park,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
353580,Manor Park,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
353580,Manor Park,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
353580,Manor Park,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353580,Manor Park,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
353580,Manor Park,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
353580,Manor Park,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
353580,Manor Park,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
353580,Manor Park,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.61
353580,Manor Park,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.89
353580,Manor Park,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.24
353580,Manor Park,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
353580,Manor Park,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
353580,Manor Park,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
353580,Manor Park,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
353580,Manor Park,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
353580,Manor Park,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
353580,Manor Park,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
353580,Manor Park,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
353580,Manor Park,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
353580,Manor Park,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.45
353580,Manor Park,2024-01-22T23:20:00.000+00:00,feeder,2,N Current (RMS),A,10.6
353580,Manor Park,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
353580,Manor Park,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
353580,Manor Park,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
353580,Manor Park,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.04
353580,Manor Park,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
353580,Manor Park,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
353580,Manor Park,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.24
353580,Manor Park,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.59
353580,Manor Park,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.54
353580,Manor Park,2024-01-22T23:20:00.000+00:00,feeder,1,N Current (RMS),A,34.8
353580,Manor Park,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
353580,Manor Park,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.1
353580,Manor Park,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
353580,Manor Park,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,20.2
353580,Manor Park,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353580,Manor Park,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
353580,Manor Park,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
353580,Manor Park,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
353580,Manor Park,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353580,Manor Park,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
353580,Manor Park,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
353580,Manor Park,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
353580,Manor Park,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
353580,Manor Park,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.62
353580,Manor Park,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.02
353580,Manor Park,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.98
353580,Manor Park,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
353580,Manor Park,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
353580,Manor Park,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
353580,Manor Park,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
353580,Manor Park,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
353580,Manor Park,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
353580,Manor Park,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.5
353580,Manor Park,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
353580,Manor Park,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
353580,Manor Park,2024-01-22T23:10:00.000+00:00,feeder,2,N Current (RMS),A,16.6
353580,Manor Park,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
353580,Manor Park,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
353580,Manor Park,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
353580,Manor Park,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
353580,Manor Park,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
353580,Manor Park,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
353580,Manor Park,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
353580,Manor Park,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.97
353580,Manor Park,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.63
353580,Manor Park,2024-01-22T23:10:00.000+00:00,feeder,1,N Current (RMS),A,34.7
353580,Manor Park,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
353580,Manor Park,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
353580,Manor Park,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
353580,Manor Park,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,20.2
353580,Manor Park,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353580,Manor Park,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
353580,Manor Park,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
353580,Manor Park,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
353580,Manor Park,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353580,Manor Park,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
353580,Manor Park,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
353580,Manor Park,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
353580,Manor Park,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
353580,Manor Park,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.03
353580,Manor Park,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.64
353580,Manor Park,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.22
353580,Manor Park,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
353580,Manor Park,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
353580,Manor Park,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
353580,Manor Park,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
353580,Manor Park,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
353580,Manor Park,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
353580,Manor Park,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
353580,Manor Park,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
353580,Manor Park,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
353580,Manor Park,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
353580,Manor Park,2024-01-22T23:00:00.000+00:00,feeder,2,N Current (RMS),A,8.7
353580,Manor Park,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
353580,Manor Park,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
353580,Manor Park,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
353580,Manor Park,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
353580,Manor Park,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.42
353580,Manor Park,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
353580,Manor Park,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.06
353580,Manor Park,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.67
353580,Manor Park,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.36
353580,Manor Park,2024-01-22T23:00:00.000+00:00,feeder,1,N Current (RMS),A,37.3
353580,Manor Park,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
353580,Manor Park,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.2
353580,Manor Park,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
353580,Manor Park,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,20.3
353580,Manor Park,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
353580,Manor Park,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
353580,Manor Park,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
353580,Manor Park,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
353580,Manor Park,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353580,Manor Park,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
353580,Manor Park,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
353580,Manor Park,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
353580,Manor Park,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
353580,Manor Park,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.65
353580,Manor Park,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.69
353580,Manor Park,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.35
353580,Manor Park,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
353580,Manor Park,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
353580,Manor Park,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
353580,Manor Park,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
353580,Manor Park,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
353580,Manor Park,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
353580,Manor Park,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
353580,Manor Park,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
353580,Manor Park,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
353580,Manor Park,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
353580,Manor Park,2024-01-22T22:50:00.000+00:00,feeder,2,N Current (RMS),A,11.1
353580,Manor Park,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
353580,Manor Park,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
353580,Manor Park,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
353580,Manor Park,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
353580,Manor Park,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.59
353580,Manor Park,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
353580,Manor Park,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.85
353580,Manor Park,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.05
353580,Manor Park,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.19
353580,Manor Park,2024-01-22T22:50:00.000+00:00,feeder,1,N Current (RMS),A,30.2
353580,Manor Park,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
353580,Manor Park,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.3
353580,Manor Park,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
353580,Manor Park,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,20.3
353580,Manor Park,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
353580,Manor Park,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
353580,Manor Park,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
353580,Manor Park,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
353580,Manor Park,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353580,Manor Park,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
353580,Manor Park,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
353580,Manor Park,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
353580,Manor Park,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
353580,Manor Park,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.22
353580,Manor Park,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.39
353580,Manor Park,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.96
353580,Manor Park,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
353580,Manor Park,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
353580,Manor Park,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
353580,Manor Park,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
353580,Manor Park,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
353580,Manor Park,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
353580,Manor Park,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
353580,Manor Park,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
353580,Manor Park,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
353580,Manor Park,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.31
353580,Manor Park,2024-01-22T22:40:00.000+00:00,feeder,2,N Current (RMS),A,8.4
353580,Manor Park,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
353580,Manor Park,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
353580,Manor Park,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
353580,Manor Park,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
353580,Manor Park,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.88
353580,Manor Park,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
353580,Manor Park,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.68
353580,Manor Park,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.03
353580,Manor Park,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.51
353580,Manor Park,2024-01-22T22:40:00.000+00:00,feeder,1,N Current (RMS),A,32.4
353580,Manor Park,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
353580,Manor Park,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
353580,Manor Park,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
353580,Manor Park,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,20.3
353580,Manor Park,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
353580,Manor Park,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
353580,Manor Park,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
353580,Manor Park,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
353580,Manor Park,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353580,Manor Park,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
353580,Manor Park,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
353580,Manor Park,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
353580,Manor Park,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
353580,Manor Park,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.39
353580,Manor Park,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.67
353580,Manor Park,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.82
353580,Manor Park,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
353580,Manor Park,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
353580,Manor Park,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
353580,Manor Park,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
353580,Manor Park,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
353580,Manor Park,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
353580,Manor Park,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
353580,Manor Park,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
353580,Manor Park,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.93
353580,Manor Park,2024-01-22T22:30:00.000+00:00,feeder,2,N Current (RMS),A,8.9
353580,Manor Park,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
353580,Manor Park,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
353580,Manor Park,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
353580,Manor Park,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
353580,Manor Park,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.2
353580,Manor Park,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
353580,Manor Park,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.58
353580,Manor Park,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.89
353580,Manor Park,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.19
353580,Manor Park,2024-01-22T22:30:00.000+00:00,feeder,1,N Current (RMS),A,26.7
353580,Manor Park,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
353580,Manor Park,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
353580,Manor Park,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
353580,Manor Park,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,20.3
353580,Manor Park,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
353580,Manor Park,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
353580,Manor Park,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
353580,Manor Park,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
353580,Manor Park,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353580,Manor Park,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
353580,Manor Park,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
353580,Manor Park,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
353580,Manor Park,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
353580,Manor Park,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.06
353580,Manor Park,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.11
353580,Manor Park,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.12
353580,Manor Park,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
353580,Manor Park,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
353580,Manor Park,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
353580,Manor Park,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
353580,Manor Park,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
353580,Manor Park,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
353580,Manor Park,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
353580,Manor Park,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
353580,Manor Park,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.89
353580,Manor Park,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
353580,Manor Park,2024-01-22T22:20:00.000+00:00,feeder,2,N Current (RMS),A,9.3
353580,Manor Park,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
353580,Manor Park,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
353580,Manor Park,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
353580,Manor Park,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
353580,Manor Park,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.75
353580,Manor Park,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
353580,Manor Park,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.87
353580,Manor Park,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.13
353580,Manor Park,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.69
353580,Manor Park,2024-01-22T22:20:00.000+00:00,feeder,1,N Current (RMS),A,30.4
353580,Manor Park,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
353580,Manor Park,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
353580,Manor Park,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
353580,Manor Park,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,20.3
353580,Manor Park,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
353580,Manor Park,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
353580,Manor Park,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
353580,Manor Park,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
353580,Manor Park,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
353580,Manor Park,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
353580,Manor Park,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
353580,Manor Park,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
353580,Manor Park,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
353580,Manor Park,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.03
353580,Manor Park,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.01
353580,Manor Park,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.23
353580,Manor Park,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
353580,Manor Park,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
353580,Manor Park,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
353580,Manor Park,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
353580,Manor Park,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
353580,Manor Park,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
353580,Manor Park,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
353580,Manor Park,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.08
353580,Manor Park,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
353580,Manor Park,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
353580,Manor Park,2024-01-22T22:10:00.000+00:00,feeder,2,N Current (RMS),A,17.3
353580,Manor Park,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
353580,Manor Park,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
353580,Manor Park,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
353580,Manor Park,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
353580,Manor Park,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.56
353580,Manor Park,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
353580,Manor Park,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.34
353580,Manor Park,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.39
353580,Manor Park,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.39
353580,Manor Park,2024-01-22T22:10:00.000+00:00,feeder,1,N Current (RMS),A,39.7
353580,Manor Park,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
353580,Manor Park,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
353580,Manor Park,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.4
353580,Manor Park,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,20.3
353580,Manor Park,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
353580,Manor Park,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
353580,Manor Park,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
353580,Manor Park,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
353580,Manor Park,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
353580,Manor Park,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
353580,Manor Park,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
353580,Manor Park,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
353580,Manor Park,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
353580,Manor Park,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.42
353580,Manor Park,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.26
353580,Manor Park,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.11
353580,Manor Park,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
353580,Manor Park,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
353580,Manor Park,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
353580,Manor Park,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
353580,Manor Park,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
353580,Manor Park,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
353580,Manor Park,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
353580,Manor Park,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
353580,Manor Park,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.99
353580,Manor Park,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
353580,Manor Park,2024-01-22T22:00:00.000+00:00,feeder,2,N Current (RMS),A,28.5
353580,Manor Park,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
353580,Manor Park,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
353580,Manor Park,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
353580,Manor Park,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.92
353580,Manor Park,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.67
353580,Manor Park,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
353580,Manor Park,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.95
353580,Manor Park,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.67
353580,Manor Park,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.36
353580,Manor Park,2024-01-22T22:00:00.000+00:00,feeder,1,N Current (RMS),A,35.8
353580,Manor Park,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
353580,Manor Park,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.3
353580,Manor Park,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.2
353580,Manor Park,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,20.4
353580,Manor Park,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
353580,Manor Park,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
353580,Manor Park,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
353580,Manor Park,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
353580,Manor Park,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
353580,Manor Park,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
353580,Manor Park,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
353580,Manor Park,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
353580,Manor Park,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
353580,Manor Park,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.22
353580,Manor Park,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.65
353580,Manor Park,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.93
353580,Manor Park,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
353580,Manor Park,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
353580,Manor Park,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
353580,Manor Park,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
353580,Manor Park,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
353580,Manor Park,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
353580,Manor Park,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
353580,Manor Park,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
353580,Manor Park,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
353580,Manor Park,2024-01-22T21:50:00.000+00:00,feeder,2,N Current (RMS),A,8.8
353580,Manor Park,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
353580,Manor Park,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
353580,Manor Park,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
353580,Manor Park,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.9
353580,Manor Park,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.2
353580,Manor Park,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
353580,Manor Park,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.01
353580,Manor Park,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.38
353580,Manor Park,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.53
353580,Manor Park,2024-01-22T21:50:00.000+00:00,feeder,1,N Current (RMS),A,37.1
353580,Manor Park,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.8
353580,Manor Park,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
353580,Manor Park,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.7
353580,Manor Park,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,20.4
353580,Manor Park,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
353580,Manor Park,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
353580,Manor Park,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
353580,Manor Park,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
353580,Manor Park,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
353580,Manor Park,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
353580,Manor Park,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
353580,Manor Park,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
353580,Manor Park,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
353580,Manor Park,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.63
353580,Manor Park,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.2
353580,Manor Park,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.12
353580,Manor Park,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
353580,Manor Park,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
353580,Manor Park,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
353580,Manor Park,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
353580,Manor Park,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
353580,Manor Park,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
353580,Manor Park,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
353580,Manor Park,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.92
353580,Manor Park,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
353580,Manor Park,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.37
353580,Manor Park,2024-01-22T21:40:00.000+00:00,feeder,2,N Current (RMS),A,15.1
353580,Manor Park,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
353580,Manor Park,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
353580,Manor Park,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
353580,Manor Park,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.05
353580,Manor Park,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.17
353580,Manor Park,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
353580,Manor Park,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.1
353580,Manor Park,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.05
353580,Manor Park,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.76
353580,Manor Park,2024-01-22T21:40:00.000+00:00,feeder,1,N Current (RMS),A,55.4
353580,Manor Park,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,108.1
353580,Manor Park,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.9
353580,Manor Park,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.3
353580,Manor Park,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,20.4
353580,Manor Park,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
353580,Manor Park,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
353580,Manor Park,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
353580,Manor Park,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
353580,Manor Park,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
353580,Manor Park,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
353580,Manor Park,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
353580,Manor Park,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
353580,Manor Park,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
353580,Manor Park,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.02
353580,Manor Park,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.05
353580,Manor Park,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.13
353580,Manor Park,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
353580,Manor Park,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
353580,Manor Park,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
353580,Manor Park,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
353580,Manor Park,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
353580,Manor Park,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
353580,Manor Park,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
353580,Manor Park,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.51
353580,Manor Park,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.09
353580,Manor Park,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
353580,Manor Park,2024-01-22T21:30:00.000+00:00,feeder,2,N Current (RMS),A,19.8
353580,Manor Park,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
353580,Manor Park,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
353580,Manor Park,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
353580,Manor Park,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
353580,Manor Park,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.92
353580,Manor Park,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
353580,Manor Park,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.69
353580,Manor Park,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.83
353580,Manor Park,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.62
353580,Manor Park,2024-01-22T21:30:00.000+00:00,feeder,1,N Current (RMS),A,52.9
353580,Manor Park,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,108.6
353580,Manor Park,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.1
353580,Manor Park,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
353580,Manor Park,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,20.4
353580,Manor Park,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
353580,Manor Park,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
353580,Manor Park,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
353580,Manor Park,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
353580,Manor Park,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
353580,Manor Park,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
353580,Manor Park,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
353580,Manor Park,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
353580,Manor Park,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
353580,Manor Park,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.2
353580,Manor Park,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.92
353580,Manor Park,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.71
353580,Manor Park,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
353580,Manor Park,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
353580,Manor Park,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
353580,Manor Park,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
353580,Manor Park,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
353580,Manor Park,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
353580,Manor Park,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
353580,Manor Park,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.77
353580,Manor Park,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.8
353580,Manor Park,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.1
353580,Manor Park,2024-01-22T21:20:00.000+00:00,feeder,2,N Current (RMS),A,9.8
353580,Manor Park,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
353580,Manor Park,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
353580,Manor Park,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
353580,Manor Park,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
353580,Manor Park,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.97
353580,Manor Park,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
353580,Manor Park,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.47
353580,Manor Park,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.15
353580,Manor Park,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.69
353580,Manor Park,2024-01-22T21:20:00.000+00:00,feeder,1,N Current (RMS),A,39.0
353580,Manor Park,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,97.9
353580,Manor Park,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.9
353580,Manor Park,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.2
353580,Manor Park,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,20.4
353580,Manor Park,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
353580,Manor Park,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
353580,Manor Park,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353580,Manor Park,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
353580,Manor Park,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
353580,Manor Park,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
353580,Manor Park,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
353580,Manor Park,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
353580,Manor Park,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
353580,Manor Park,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.24
353580,Manor Park,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.95
353580,Manor Park,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.79
353580,Manor Park,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
353580,Manor Park,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
353580,Manor Park,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
353580,Manor Park,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
353580,Manor Park,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
353580,Manor Park,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
353580,Manor Park,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
353580,Manor Park,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.89
353580,Manor Park,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.75
353580,Manor Park,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
353580,Manor Park,2024-01-22T21:10:00.000+00:00,feeder,2,N Current (RMS),A,11.8
353580,Manor Park,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
353580,Manor Park,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
353580,Manor Park,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
353580,Manor Park,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
353580,Manor Park,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.99
353580,Manor Park,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
353580,Manor Park,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.44
353580,Manor Park,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.55
353580,Manor Park,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.97
353580,Manor Park,2024-01-22T21:10:00.000+00:00,feeder,1,N Current (RMS),A,44.2
353580,Manor Park,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,102.8
353580,Manor Park,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.4
353580,Manor Park,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.8
353580,Manor Park,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,20.4
353580,Manor Park,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353580,Manor Park,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
353580,Manor Park,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353580,Manor Park,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
353580,Manor Park,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353580,Manor Park,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
353580,Manor Park,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
