Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
353580,Manor Park,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
353580,Manor Park,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.33
353580,Manor Park,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.29
353580,Manor Park,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.79
353580,Manor Park,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
353580,Manor Park,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
353580,Manor Park,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
353580,Manor Park,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
353580,Manor Park,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
353580,Manor Park,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
353580,Manor Park,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
353580,Manor Park,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.32
353580,Manor Park,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.31
353580,Manor Park,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.68
353580,Manor Park,2024-01-22T21:00:00.000+00:00,feeder,2,N Current (RMS),A,13.6
353580,Manor Park,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
353580,Manor Park,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
353580,Manor Park,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
353580,Manor Park,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
353580,Manor Park,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.34
353580,Manor Park,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
353580,Manor Park,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.58
353580,Manor Park,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.14
353580,Manor Park,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.8
353580,Manor Park,2024-01-22T21:00:00.000+00:00,feeder,1,N Current (RMS),A,40.0
353580,Manor Park,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,105.8
353580,Manor Park,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.4
353580,Manor Park,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.4
353580,Manor Park,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,20.4
353580,Manor Park,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353580,Manor Park,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
353580,Manor Park,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
353580,Manor Park,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
353580,Manor Park,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353580,Manor Park,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
353580,Manor Park,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
353580,Manor Park,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
353580,Manor Park,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
353580,Manor Park,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.9
353580,Manor Park,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.46
353580,Manor Park,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.48
353580,Manor Park,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
353580,Manor Park,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
353580,Manor Park,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
353580,Manor Park,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
353580,Manor Park,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
353580,Manor Park,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
353580,Manor Park,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
353580,Manor Park,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.04
353580,Manor Park,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.59
353580,Manor Park,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.35
353580,Manor Park,2024-01-22T20:50:00.000+00:00,feeder,2,N Current (RMS),A,14.6
353580,Manor Park,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
353580,Manor Park,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
353580,Manor Park,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
353580,Manor Park,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
353580,Manor Park,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.69
353580,Manor Park,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
353580,Manor Park,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.95
353580,Manor Park,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.16
353580,Manor Park,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.52
353580,Manor Park,2024-01-22T20:50:00.000+00:00,feeder,1,N Current (RMS),A,45.3
353580,Manor Park,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,103.7
353580,Manor Park,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.5
353580,Manor Park,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.9
353580,Manor Park,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,20.4
353580,Manor Park,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353580,Manor Park,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
353580,Manor Park,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
353580,Manor Park,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
353580,Manor Park,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353580,Manor Park,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
353580,Manor Park,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
353580,Manor Park,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
353580,Manor Park,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
353580,Manor Park,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.99
353580,Manor Park,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.74
353580,Manor Park,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.87
353580,Manor Park,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
353580,Manor Park,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
353580,Manor Park,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
353580,Manor Park,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
353580,Manor Park,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
353580,Manor Park,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353580,Manor Park,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
353580,Manor Park,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.23
353580,Manor Park,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
353580,Manor Park,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.64
353580,Manor Park,2024-01-22T20:40:00.000+00:00,feeder,2,N Current (RMS),A,15.1
353580,Manor Park,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
353580,Manor Park,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
353580,Manor Park,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
353580,Manor Park,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
353580,Manor Park,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.26
353580,Manor Park,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
353580,Manor Park,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.69
353580,Manor Park,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.21
353580,Manor Park,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.94
353580,Manor Park,2024-01-22T20:40:00.000+00:00,feeder,1,N Current (RMS),A,38.3
353580,Manor Park,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,98.7
353580,Manor Park,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.1
353580,Manor Park,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
353580,Manor Park,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,20.4
353580,Manor Park,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353580,Manor Park,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
353580,Manor Park,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
353580,Manor Park,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
353580,Manor Park,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
353580,Manor Park,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
353580,Manor Park,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
353580,Manor Park,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
353580,Manor Park,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
353580,Manor Park,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.91
353580,Manor Park,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.33
353580,Manor Park,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.58
353580,Manor Park,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
353580,Manor Park,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
353580,Manor Park,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
353580,Manor Park,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
353580,Manor Park,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
353580,Manor Park,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353580,Manor Park,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
353580,Manor Park,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.24
353580,Manor Park,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.81
353580,Manor Park,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.77
353580,Manor Park,2024-01-22T20:30:00.000+00:00,feeder,2,N Current (RMS),A,17.2
353580,Manor Park,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
353580,Manor Park,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
353580,Manor Park,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
353580,Manor Park,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
353580,Manor Park,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.34
353580,Manor Park,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
353580,Manor Park,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.13
353580,Manor Park,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.09
353580,Manor Park,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.93
353580,Manor Park,2024-01-22T20:30:00.000+00:00,feeder,1,N Current (RMS),A,65.0
353580,Manor Park,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,137.4
353580,Manor Park,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.8
353580,Manor Park,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
353580,Manor Park,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,20.4
353580,Manor Park,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353580,Manor Park,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
353580,Manor Park,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
353580,Manor Park,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
353580,Manor Park,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353580,Manor Park,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
353580,Manor Park,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
353580,Manor Park,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
353580,Manor Park,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
353580,Manor Park,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.36
353580,Manor Park,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.9
353580,Manor Park,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.7
353580,Manor Park,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
353580,Manor Park,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
353580,Manor Park,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
353580,Manor Park,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
353580,Manor Park,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
353580,Manor Park,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353580,Manor Park,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
353580,Manor Park,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.58
353580,Manor Park,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.16
353580,Manor Park,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
353580,Manor Park,2024-01-22T20:20:00.000+00:00,feeder,2,N Current (RMS),A,14.5
353580,Manor Park,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
353580,Manor Park,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
353580,Manor Park,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
353580,Manor Park,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
353580,Manor Park,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.73
353580,Manor Park,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.43
353580,Manor Park,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.64
353580,Manor Park,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.38
353580,Manor Park,2024-01-22T20:20:00.000+00:00,feeder,1,N Current (RMS),A,56.4
353580,Manor Park,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,97.4
353580,Manor Park,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.8
353580,Manor Park,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,113.8
353580,Manor Park,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,20.4
353580,Manor Park,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353580,Manor Park,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
353580,Manor Park,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
353580,Manor Park,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
353580,Manor Park,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353580,Manor Park,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
353580,Manor Park,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
353580,Manor Park,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
353580,Manor Park,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
353580,Manor Park,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.01
353580,Manor Park,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.79
353580,Manor Park,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.54
353580,Manor Park,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
353580,Manor Park,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
353580,Manor Park,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
353580,Manor Park,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
353580,Manor Park,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
353580,Manor Park,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
353580,Manor Park,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
353580,Manor Park,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.45
353580,Manor Park,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.62
353580,Manor Park,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.65
353580,Manor Park,2024-01-22T20:10:00.000+00:00,feeder,2,N Current (RMS),A,13.2
353580,Manor Park,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
353580,Manor Park,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
353580,Manor Park,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
353580,Manor Park,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
353580,Manor Park,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.55
353580,Manor Park,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
353580,Manor Park,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.08
353580,Manor Park,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.94
353580,Manor Park,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.94
353580,Manor Park,2024-01-22T20:10:00.000+00:00,feeder,1,N Current (RMS),A,51.5
353580,Manor Park,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,114.2
353580,Manor Park,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.5
353580,Manor Park,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,106.0
353580,Manor Park,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,20.4
353580,Manor Park,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353580,Manor Park,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
353580,Manor Park,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
353580,Manor Park,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
353580,Manor Park,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353580,Manor Park,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
353580,Manor Park,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
353580,Manor Park,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
353580,Manor Park,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
353580,Manor Park,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.52
353580,Manor Park,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.56
353580,Manor Park,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.59
353580,Manor Park,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
353580,Manor Park,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
353580,Manor Park,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
353580,Manor Park,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
353580,Manor Park,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
353580,Manor Park,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
353580,Manor Park,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
353580,Manor Park,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.79
353580,Manor Park,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.11
353580,Manor Park,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.23
353580,Manor Park,2024-01-22T20:00:00.000+00:00,feeder,2,N Current (RMS),A,31.0
353580,Manor Park,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
353580,Manor Park,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
353580,Manor Park,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
353580,Manor Park,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
353580,Manor Park,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.69
353580,Manor Park,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
353580,Manor Park,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.52
353580,Manor Park,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.11
353580,Manor Park,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.91
353580,Manor Park,2024-01-22T20:00:00.000+00:00,feeder,1,N Current (RMS),A,44.7
353580,Manor Park,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,111.8
353580,Manor Park,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.3
353580,Manor Park,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.4
353580,Manor Park,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,20.4
353580,Manor Park,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353580,Manor Park,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
353580,Manor Park,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
353580,Manor Park,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
353580,Manor Park,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353580,Manor Park,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
353580,Manor Park,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
353580,Manor Park,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
353580,Manor Park,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
353580,Manor Park,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.31
353580,Manor Park,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.22
353580,Manor Park,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.14
353580,Manor Park,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
353580,Manor Park,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
353580,Manor Park,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
353580,Manor Park,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
353580,Manor Park,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
353580,Manor Park,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
353580,Manor Park,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.74
353580,Manor Park,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.67
353580,Manor Park,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.94
353580,Manor Park,2024-01-22T19:50:00.000+00:00,feeder,2,N Current (RMS),A,13.1
353580,Manor Park,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
353580,Manor Park,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
353580,Manor Park,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
353580,Manor Park,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
353580,Manor Park,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
353580,Manor Park,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
353580,Manor Park,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.99
353580,Manor Park,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.36
353580,Manor Park,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.9
353580,Manor Park,2024-01-22T19:50:00.000+00:00,feeder,1,N Current (RMS),A,35.1
353580,Manor Park,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,100.3
353580,Manor Park,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.6
353580,Manor Park,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,96.0
353580,Manor Park,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,20.4
353580,Manor Park,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353580,Manor Park,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
353580,Manor Park,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
353580,Manor Park,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
353580,Manor Park,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353580,Manor Park,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
353580,Manor Park,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
353580,Manor Park,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
353580,Manor Park,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
353580,Manor Park,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.73
353580,Manor Park,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.03
353580,Manor Park,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.85
353580,Manor Park,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
353580,Manor Park,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
353580,Manor Park,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
353580,Manor Park,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
353580,Manor Park,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
353580,Manor Park,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
353580,Manor Park,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
353580,Manor Park,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
353580,Manor Park,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.39
353580,Manor Park,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.33
353580,Manor Park,2024-01-22T19:40:00.000+00:00,feeder,2,N Current (RMS),A,13.6
353580,Manor Park,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
353580,Manor Park,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
353580,Manor Park,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
353580,Manor Park,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
353580,Manor Park,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.31
353580,Manor Park,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
353580,Manor Park,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.79
353580,Manor Park,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.26
353580,Manor Park,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.89
353580,Manor Park,2024-01-22T19:40:00.000+00:00,feeder,1,N Current (RMS),A,34.9
353580,Manor Park,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,95.1
353580,Manor Park,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,106.8
353580,Manor Park,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.4
353580,Manor Park,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,20.4
353580,Manor Park,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353580,Manor Park,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
353580,Manor Park,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
353580,Manor Park,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
353580,Manor Park,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353580,Manor Park,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
353580,Manor Park,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
353580,Manor Park,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
353580,Manor Park,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
353580,Manor Park,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.59
353580,Manor Park,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.65
353580,Manor Park,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.22
353580,Manor Park,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
353580,Manor Park,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
353580,Manor Park,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
353580,Manor Park,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
353580,Manor Park,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
353580,Manor Park,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
353580,Manor Park,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.04
353580,Manor Park,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
353580,Manor Park,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.64
353580,Manor Park,2024-01-22T19:30:00.000+00:00,feeder,2,N Current (RMS),A,12.7
353580,Manor Park,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
353580,Manor Park,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
353580,Manor Park,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
353580,Manor Park,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
353580,Manor Park,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.11
353580,Manor Park,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
353580,Manor Park,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.21
353580,Manor Park,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.16
353580,Manor Park,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.83
353580,Manor Park,2024-01-22T19:30:00.000+00:00,feeder,1,N Current (RMS),A,40.7
353580,Manor Park,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,109.9
353580,Manor Park,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.3
353580,Manor Park,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.3
353580,Manor Park,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,20.4
353580,Manor Park,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353580,Manor Park,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
353580,Manor Park,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353580,Manor Park,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
353580,Manor Park,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353580,Manor Park,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
353580,Manor Park,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
353580,Manor Park,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
353580,Manor Park,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
353580,Manor Park,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.24
353580,Manor Park,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.89
353580,Manor Park,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.47
353580,Manor Park,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
353580,Manor Park,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
353580,Manor Park,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
353580,Manor Park,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
353580,Manor Park,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
353580,Manor Park,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
353580,Manor Park,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
353580,Manor Park,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.89
353580,Manor Park,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.24
353580,Manor Park,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
353580,Manor Park,2024-01-22T19:20:00.000+00:00,feeder,2,N Current (RMS),A,18.6
353580,Manor Park,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
353580,Manor Park,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
353580,Manor Park,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
353580,Manor Park,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
353580,Manor Park,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.95
353580,Manor Park,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
353580,Manor Park,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.7
353580,Manor Park,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.44
353580,Manor Park,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.11
353580,Manor Park,2024-01-22T19:20:00.000+00:00,feeder,1,N Current (RMS),A,65.1
353580,Manor Park,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.5
353580,Manor Park,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,108.5
353580,Manor Park,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,139.2
353580,Manor Park,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,20.4
353580,Manor Park,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353580,Manor Park,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
353580,Manor Park,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353580,Manor Park,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
353580,Manor Park,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353580,Manor Park,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
353580,Manor Park,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
353580,Manor Park,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
353580,Manor Park,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
353580,Manor Park,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.59
353580,Manor Park,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.68
353580,Manor Park,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.78
353580,Manor Park,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
353580,Manor Park,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
353580,Manor Park,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
353580,Manor Park,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
353580,Manor Park,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
353580,Manor Park,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
353580,Manor Park,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353580,Manor Park,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.59
353580,Manor Park,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.96
353580,Manor Park,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
353580,Manor Park,2024-01-22T19:10:00.000+00:00,feeder,2,N Current (RMS),A,30.4
353580,Manor Park,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
353580,Manor Park,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
353580,Manor Park,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
353580,Manor Park,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
353580,Manor Park,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.97
353580,Manor Park,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
353580,Manor Park,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.49
353580,Manor Park,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.88
353580,Manor Park,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.59
353580,Manor Park,2024-01-22T19:10:00.000+00:00,feeder,1,N Current (RMS),A,57.2
353580,Manor Park,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,102.7
353580,Manor Park,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.5
353580,Manor Park,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,124.0
353580,Manor Park,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,20.4
353580,Manor Park,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353580,Manor Park,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
353580,Manor Park,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353580,Manor Park,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.4
353580,Manor Park,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353580,Manor Park,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
353580,Manor Park,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
353580,Manor Park,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
353580,Manor Park,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
353580,Manor Park,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.08
353580,Manor Park,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.84
353580,Manor Park,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.61
353580,Manor Park,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
353580,Manor Park,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
353580,Manor Park,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
353580,Manor Park,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
353580,Manor Park,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
353580,Manor Park,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
353580,Manor Park,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353580,Manor Park,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.43
353580,Manor Park,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.54
353580,Manor Park,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
353580,Manor Park,2024-01-22T19:00:00.000+00:00,feeder,2,N Current (RMS),A,11.8
353580,Manor Park,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
353580,Manor Park,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
353580,Manor Park,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
353580,Manor Park,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
353580,Manor Park,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.72
353580,Manor Park,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
353580,Manor Park,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.47
353580,Manor Park,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.64
353580,Manor Park,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.7
353580,Manor Park,2024-01-22T19:00:00.000+00:00,feeder,1,N Current (RMS),A,43.2
353580,Manor Park,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,122.0
353580,Manor Park,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,113.9
353580,Manor Park,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,102.0
353580,Manor Park,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,20.4
353580,Manor Park,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353580,Manor Park,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
353580,Manor Park,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353580,Manor Park,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.66
353580,Manor Park,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353580,Manor Park,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
353580,Manor Park,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
353580,Manor Park,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
353580,Manor Park,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
353580,Manor Park,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.9
353580,Manor Park,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.19
353580,Manor Park,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.48
353580,Manor Park,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
353580,Manor Park,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
353580,Manor Park,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
353580,Manor Park,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
353580,Manor Park,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
353580,Manor Park,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
353580,Manor Park,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
353580,Manor Park,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.9
353580,Manor Park,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.67
353580,Manor Park,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
353580,Manor Park,2024-01-22T18:50:00.000+00:00,feeder,2,N Current (RMS),A,11.4
353580,Manor Park,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
353580,Manor Park,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
353580,Manor Park,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
353580,Manor Park,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
353580,Manor Park,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.14
353580,Manor Park,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
353580,Manor Park,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.5
353580,Manor Park,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.1
353580,Manor Park,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.46
353580,Manor Park,2024-01-22T18:50:00.000+00:00,feeder,1,N Current (RMS),A,57.4
353580,Manor Park,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,139.7
353580,Manor Park,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,137.5
353580,Manor Park,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.5
353580,Manor Park,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,20.4
353580,Manor Park,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353580,Manor Park,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
353580,Manor Park,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353580,Manor Park,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
353580,Manor Park,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353580,Manor Park,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
353580,Manor Park,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
353580,Manor Park,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
353580,Manor Park,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
353580,Manor Park,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.4
353580,Manor Park,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.77
353580,Manor Park,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.96
353580,Manor Park,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
353580,Manor Park,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
353580,Manor Park,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
353580,Manor Park,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
353580,Manor Park,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
353580,Manor Park,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
353580,Manor Park,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
353580,Manor Park,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.43
353580,Manor Park,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.91
353580,Manor Park,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.5
353580,Manor Park,2024-01-22T18:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
353580,Manor Park,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
353580,Manor Park,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
353580,Manor Park,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
353580,Manor Park,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
353580,Manor Park,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
353580,Manor Park,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
353580,Manor Park,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.52
353580,Manor Park,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,47.31
353580,Manor Park,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.53
353580,Manor Park,2024-01-22T18:40:00.000+00:00,feeder,1,N Current (RMS),A,103.9
353580,Manor Park,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,147.5
353580,Manor Park,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,190.5
353580,Manor Park,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
353580,Manor Park,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,20.3
353580,Manor Park,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353580,Manor Park,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
353580,Manor Park,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353580,Manor Park,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
353580,Manor Park,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353580,Manor Park,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
353580,Manor Park,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
353580,Manor Park,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
353580,Manor Park,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
353580,Manor Park,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.95
353580,Manor Park,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,54.22
353580,Manor Park,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.02
353580,Manor Park,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,104.6
353580,Manor Park,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
353580,Manor Park,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
353580,Manor Park,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
353580,Manor Park,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
353580,Manor Park,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
353580,Manor Park,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
353580,Manor Park,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.89
353580,Manor Park,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.11
353580,Manor Park,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.92
353580,Manor Park,2024-01-22T18:30:00.000+00:00,feeder,2,N Current (RMS),A,11.5
353580,Manor Park,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
353580,Manor Park,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
353580,Manor Park,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
353580,Manor Park,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
353580,Manor Park,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.25
353580,Manor Park,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
353580,Manor Park,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.45
353580,Manor Park,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,38.71
353580,Manor Park,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.08
353580,Manor Park,2024-01-22T18:30:00.000+00:00,feeder,1,N Current (RMS),A,79.7
353580,Manor Park,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,147.2
353580,Manor Park,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,156.1
353580,Manor Park,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
353580,Manor Park,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,20.2
353580,Manor Park,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
