Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
353580,Manor Park,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353580,Manor Park,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
353580,Manor Park,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353580,Manor Park,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
353580,Manor Park,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
353580,Manor Park,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
353580,Manor Park,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
353580,Manor Park,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.34
353580,Manor Park,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.83
353580,Manor Park,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
353580,Manor Park,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
353580,Manor Park,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
353580,Manor Park,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
353580,Manor Park,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
353580,Manor Park,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
353580,Manor Park,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
353580,Manor Park,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
353580,Manor Park,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.38
353580,Manor Park,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.87
353580,Manor Park,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
353580,Manor Park,2024-01-22T18:20:00.000+00:00,feeder,2,N Current (RMS),A,19.7
353580,Manor Park,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
353580,Manor Park,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
353580,Manor Park,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
353580,Manor Park,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
353580,Manor Park,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.98
353580,Manor Park,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
353580,Manor Park,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.12
353580,Manor Park,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.97
353580,Manor Park,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.25
353580,Manor Park,2024-01-22T18:20:00.000+00:00,feeder,1,N Current (RMS),A,70.9
353580,Manor Park,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,150.5
353580,Manor Park,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,134.2
353580,Manor Park,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.2
353580,Manor Park,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,20.1
353580,Manor Park,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353580,Manor Park,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
353580,Manor Park,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353580,Manor Park,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
353580,Manor Park,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353580,Manor Park,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
353580,Manor Park,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
353580,Manor Park,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
353580,Manor Park,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
353580,Manor Park,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.5
353580,Manor Park,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.84
353580,Manor Park,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.31
353580,Manor Park,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
353580,Manor Park,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
353580,Manor Park,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
353580,Manor Park,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
353580,Manor Park,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
353580,Manor Park,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
353580,Manor Park,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
353580,Manor Park,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.67
353580,Manor Park,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.4
353580,Manor Park,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
353580,Manor Park,2024-01-22T18:10:00.000+00:00,feeder,2,N Current (RMS),A,24.7
353580,Manor Park,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
353580,Manor Park,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
353580,Manor Park,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
353580,Manor Park,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
353580,Manor Park,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.08
353580,Manor Park,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
353580,Manor Park,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,36.07
353580,Manor Park,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.47
353580,Manor Park,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.13
353580,Manor Park,2024-01-22T18:10:00.000+00:00,feeder,1,N Current (RMS),A,63.4
353580,Manor Park,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,150.4
353580,Manor Park,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,139.9
353580,Manor Park,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,137.4
353580,Manor Park,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,20.1
353580,Manor Park,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353580,Manor Park,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
353580,Manor Park,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353580,Manor Park,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
353580,Manor Park,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353580,Manor Park,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
353580,Manor Park,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
353580,Manor Park,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
353580,Manor Park,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
353580,Manor Park,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.74
353580,Manor Park,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.87
353580,Manor Park,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.88
353580,Manor Park,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
353580,Manor Park,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
353580,Manor Park,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
353580,Manor Park,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
353580,Manor Park,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
353580,Manor Park,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
353580,Manor Park,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
353580,Manor Park,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.22
353580,Manor Park,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.06
353580,Manor Park,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
353580,Manor Park,2024-01-22T18:00:00.000+00:00,feeder,2,N Current (RMS),A,26.2
353580,Manor Park,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
353580,Manor Park,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
353580,Manor Park,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
353580,Manor Park,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
353580,Manor Park,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
353580,Manor Park,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
353580,Manor Park,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,35.64
353580,Manor Park,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.68
353580,Manor Park,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.87
353580,Manor Park,2024-01-22T18:00:00.000+00:00,feeder,1,N Current (RMS),A,63.0
353580,Manor Park,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,153.9
353580,Manor Park,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,120.1
353580,Manor Park,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,118.9
353580,Manor Park,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,20.1
353580,Manor Park,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353580,Manor Park,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
353580,Manor Park,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353580,Manor Park,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
353580,Manor Park,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353580,Manor Park,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
353580,Manor Park,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
353580,Manor Park,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
353580,Manor Park,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
353580,Manor Park,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.86
353580,Manor Park,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.74
353580,Manor Park,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.17
353580,Manor Park,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
353580,Manor Park,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
353580,Manor Park,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
353580,Manor Park,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
353580,Manor Park,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
353580,Manor Park,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.58
353580,Manor Park,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
353580,Manor Park,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.88
353580,Manor Park,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.6
353580,Manor Park,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
353580,Manor Park,2024-01-22T17:50:00.000+00:00,feeder,2,N Current (RMS),A,39.1
353580,Manor Park,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
353580,Manor Park,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
353580,Manor Park,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
353580,Manor Park,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
353580,Manor Park,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
353580,Manor Park,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353580,Manor Park,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,53.21
353580,Manor Park,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.84
353580,Manor Park,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.66
353580,Manor Park,2024-01-22T17:50:00.000+00:00,feeder,1,N Current (RMS),A,108.1
353580,Manor Park,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,222.4
353580,Manor Park,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,113.1
353580,Manor Park,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,119.7
353580,Manor Park,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,20.0
353580,Manor Park,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353580,Manor Park,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
353580,Manor Park,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353580,Manor Park,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
353580,Manor Park,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353580,Manor Park,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
353580,Manor Park,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
353580,Manor Park,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
353580,Manor Park,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
353580,Manor Park,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,60.09
353580,Manor Park,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.43
353580,Manor Park,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.91
353580,Manor Park,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,110.3
353580,Manor Park,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.9
353580,Manor Park,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
353580,Manor Park,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
353580,Manor Park,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
353580,Manor Park,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.15
353580,Manor Park,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
353580,Manor Park,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.63
353580,Manor Park,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
353580,Manor Park,2024-01-22T17:40:00.000+00:00,feeder,2,N Current (RMS),A,29.7
353580,Manor Park,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
353580,Manor Park,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
353580,Manor Park,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
353580,Manor Park,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
353580,Manor Park,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
353580,Manor Park,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
353580,Manor Park,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,55.25
353580,Manor Park,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.39
353580,Manor Park,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.35
353580,Manor Park,2024-01-22T17:40:00.000+00:00,feeder,1,N Current (RMS),A,113.4
353580,Manor Park,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,231.6
353580,Manor Park,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,115.9
353580,Manor Park,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,142.2
353580,Manor Park,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,19.9
353580,Manor Park,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353580,Manor Park,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
353580,Manor Park,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353580,Manor Park,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
353580,Manor Park,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353580,Manor Park,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
353580,Manor Park,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
353580,Manor Park,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
353580,Manor Park,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
353580,Manor Park,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,60.13
353580,Manor Park,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.02
353580,Manor Park,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.79
353580,Manor Park,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,106.8
353580,Manor Park,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.1
353580,Manor Park,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
353580,Manor Park,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
353580,Manor Park,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
353580,Manor Park,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
353580,Manor Park,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
353580,Manor Park,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.57
353580,Manor Park,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.1
353580,Manor Park,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
353580,Manor Park,2024-01-22T17:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
353580,Manor Park,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
353580,Manor Park,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
353580,Manor Park,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
353580,Manor Park,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
353580,Manor Park,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
353580,Manor Park,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353580,Manor Park,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,49.48
353580,Manor Park,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,36.28
353580,Manor Park,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.38
353580,Manor Park,2024-01-22T17:30:00.000+00:00,feeder,1,N Current (RMS),A,88.0
353580,Manor Park,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,206.5
353580,Manor Park,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,147.5
353580,Manor Park,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,126.6
353580,Manor Park,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,19.8
353580,Manor Park,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353580,Manor Park,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
353580,Manor Park,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353580,Manor Park,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
353580,Manor Park,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353580,Manor Park,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
353580,Manor Park,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
353580,Manor Park,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
353580,Manor Park,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
353580,Manor Park,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,55.05
353580,Manor Park,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.38
353580,Manor Park,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.12
353580,Manor Park,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
353580,Manor Park,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
353580,Manor Park,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
353580,Manor Park,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
353580,Manor Park,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
353580,Manor Park,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
353580,Manor Park,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.21
353580,Manor Park,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.74
353580,Manor Park,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.18
353580,Manor Park,2024-01-22T17:20:00.000+00:00,feeder,2,N Current (RMS),A,12.4
353580,Manor Park,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
353580,Manor Park,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
353580,Manor Park,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
353580,Manor Park,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
353580,Manor Park,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
353580,Manor Park,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
353580,Manor Park,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,52.2
353580,Manor Park,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.36
353580,Manor Park,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.4
353580,Manor Park,2024-01-22T17:20:00.000+00:00,feeder,1,N Current (RMS),A,102.6
353580,Manor Park,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,218.5
353580,Manor Park,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,132.2
353580,Manor Park,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,114.8
353580,Manor Park,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,19.8
353580,Manor Park,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353580,Manor Park,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
353580,Manor Park,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353580,Manor Park,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
353580,Manor Park,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353580,Manor Park,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
353580,Manor Park,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
353580,Manor Park,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
353580,Manor Park,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
353580,Manor Park,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,58.42
353580,Manor Park,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.1
353580,Manor Park,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.58
353580,Manor Park,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,106.5
353580,Manor Park,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
353580,Manor Park,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
353580,Manor Park,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
353580,Manor Park,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
353580,Manor Park,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
353580,Manor Park,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
353580,Manor Park,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.74
353580,Manor Park,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.25
353580,Manor Park,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.49
353580,Manor Park,2024-01-22T17:10:00.000+00:00,feeder,2,N Current (RMS),A,14.4
353580,Manor Park,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
353580,Manor Park,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
353580,Manor Park,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
353580,Manor Park,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
353580,Manor Park,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
353580,Manor Park,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
353580,Manor Park,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,47.85
353580,Manor Park,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.57
353580,Manor Park,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,35.5
353580,Manor Park,2024-01-22T17:10:00.000+00:00,feeder,1,N Current (RMS),A,77.5
353580,Manor Park,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,204.0
353580,Manor Park,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,128.5
353580,Manor Park,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,148.8
353580,Manor Park,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,19.8
353580,Manor Park,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353580,Manor Park,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
353580,Manor Park,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353580,Manor Park,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
353580,Manor Park,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353580,Manor Park,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
353580,Manor Park,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
353580,Manor Park,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
353580,Manor Park,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
353580,Manor Park,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.59
353580,Manor Park,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.82
353580,Manor Park,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.99
353580,Manor Park,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
353580,Manor Park,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
353580,Manor Park,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
353580,Manor Park,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
353580,Manor Park,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
353580,Manor Park,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353580,Manor Park,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353580,Manor Park,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
353580,Manor Park,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.33
353580,Manor Park,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.65
353580,Manor Park,2024-01-22T17:00:00.000+00:00,feeder,2,N Current (RMS),A,14.6
353580,Manor Park,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
353580,Manor Park,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
353580,Manor Park,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
353580,Manor Park,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
353580,Manor Park,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
353580,Manor Park,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353580,Manor Park,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.8
353580,Manor Park,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.39
353580,Manor Park,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.24
353580,Manor Park,2024-01-22T17:00:00.000+00:00,feeder,1,N Current (RMS),A,47.3
353580,Manor Park,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,133.6
353580,Manor Park,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,115.1
353580,Manor Park,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,107.5
353580,Manor Park,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,19.8
353580,Manor Park,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353580,Manor Park,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
353580,Manor Park,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353580,Manor Park,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
353580,Manor Park,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353580,Manor Park,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
353580,Manor Park,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
353580,Manor Park,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
353580,Manor Park,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.89
353580,Manor Park,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.73
353580,Manor Park,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.89
353580,Manor Park,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
353580,Manor Park,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
353580,Manor Park,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
353580,Manor Park,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
353580,Manor Park,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353580,Manor Park,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353580,Manor Park,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.77
353580,Manor Park,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.21
353580,Manor Park,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.6
353580,Manor Park,2024-01-22T16:50:00.000+00:00,feeder,2,N Current (RMS),A,14.5
353580,Manor Park,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
353580,Manor Park,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
353580,Manor Park,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
353580,Manor Park,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
353580,Manor Park,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
353580,Manor Park,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
353580,Manor Park,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.34
353580,Manor Park,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.67
353580,Manor Park,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.2
353580,Manor Park,2024-01-22T16:50:00.000+00:00,feeder,1,N Current (RMS),A,61.3
353580,Manor Park,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,147.9
353580,Manor Park,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,113.0
353580,Manor Park,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
353580,Manor Park,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,19.9
353580,Manor Park,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353580,Manor Park,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
353580,Manor Park,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353580,Manor Park,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
353580,Manor Park,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353580,Manor Park,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
353580,Manor Park,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
353580,Manor Park,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
353580,Manor Park,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
353580,Manor Park,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.11
353580,Manor Park,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.89
353580,Manor Park,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.8
353580,Manor Park,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
353580,Manor Park,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
353580,Manor Park,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
353580,Manor Park,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
353580,Manor Park,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
353580,Manor Park,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
353580,Manor Park,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
353580,Manor Park,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.52
353580,Manor Park,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.98
353580,Manor Park,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.81
353580,Manor Park,2024-01-22T16:40:00.000+00:00,feeder,2,N Current (RMS),A,19.6
353580,Manor Park,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
353580,Manor Park,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
353580,Manor Park,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
353580,Manor Park,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
353580,Manor Park,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
353580,Manor Park,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
353580,Manor Park,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.22
353580,Manor Park,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.42
353580,Manor Park,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.91
353580,Manor Park,2024-01-22T16:40:00.000+00:00,feeder,1,N Current (RMS),A,53.4
353580,Manor Park,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,138.2
353580,Manor Park,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,119.5
353580,Manor Park,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.2
353580,Manor Park,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,20.0
353580,Manor Park,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353580,Manor Park,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
353580,Manor Park,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353580,Manor Park,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
353580,Manor Park,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353580,Manor Park,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
353580,Manor Park,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
353580,Manor Park,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
353580,Manor Park,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
353580,Manor Park,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.75
353580,Manor Park,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.4
353580,Manor Park,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.72
353580,Manor Park,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
353580,Manor Park,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
353580,Manor Park,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
353580,Manor Park,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
353580,Manor Park,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
353580,Manor Park,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
353580,Manor Park,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
353580,Manor Park,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
353580,Manor Park,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
353580,Manor Park,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.95
353580,Manor Park,2024-01-22T16:30:00.000+00:00,feeder,2,N Current (RMS),A,15.7
353580,Manor Park,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
353580,Manor Park,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
353580,Manor Park,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
353580,Manor Park,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
353580,Manor Park,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
353580,Manor Park,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
353580,Manor Park,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.13
353580,Manor Park,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.32
353580,Manor Park,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.97
353580,Manor Park,2024-01-22T16:30:00.000+00:00,feeder,1,N Current (RMS),A,59.3
353580,Manor Park,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,103.7
353580,Manor Park,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,127.9
353580,Manor Park,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
353580,Manor Park,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,20.1
353580,Manor Park,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353580,Manor Park,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
353580,Manor Park,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353580,Manor Park,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
353580,Manor Park,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353580,Manor Park,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
353580,Manor Park,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
353580,Manor Park,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
353580,Manor Park,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
353580,Manor Park,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.6
353580,Manor Park,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.91
353580,Manor Park,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.92
353580,Manor Park,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
353580,Manor Park,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
353580,Manor Park,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
353580,Manor Park,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
353580,Manor Park,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
353580,Manor Park,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
353580,Manor Park,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
353580,Manor Park,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.95
353580,Manor Park,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.22
353580,Manor Park,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.56
353580,Manor Park,2024-01-22T16:20:00.000+00:00,feeder,2,N Current (RMS),A,12.0
353580,Manor Park,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
353580,Manor Park,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
353580,Manor Park,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
353580,Manor Park,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
353580,Manor Park,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
353580,Manor Park,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
353580,Manor Park,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.77
353580,Manor Park,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.8
353580,Manor Park,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.92
353580,Manor Park,2024-01-22T16:20:00.000+00:00,feeder,1,N Current (RMS),A,72.8
353580,Manor Park,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.1
353580,Manor Park,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,146.6
353580,Manor Park,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.9
353580,Manor Park,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,20.1
353580,Manor Park,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353580,Manor Park,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
353580,Manor Park,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353580,Manor Park,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
353580,Manor Park,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353580,Manor Park,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
353580,Manor Park,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
353580,Manor Park,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
353580,Manor Park,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
353580,Manor Park,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.72
353580,Manor Park,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,41.02
353580,Manor Park,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.48
353580,Manor Park,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
353580,Manor Park,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
353580,Manor Park,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
353580,Manor Park,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
353580,Manor Park,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
353580,Manor Park,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
353580,Manor Park,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
353580,Manor Park,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
353580,Manor Park,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.37
353580,Manor Park,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.31
353580,Manor Park,2024-01-22T16:10:00.000+00:00,feeder,2,N Current (RMS),A,10.9
353580,Manor Park,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
353580,Manor Park,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
353580,Manor Park,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
353580,Manor Park,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
353580,Manor Park,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
353580,Manor Park,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
353580,Manor Park,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.77
353580,Manor Park,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.91
353580,Manor Park,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.85
353580,Manor Park,2024-01-22T16:10:00.000+00:00,feeder,1,N Current (RMS),A,63.0
353580,Manor Park,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.8
353580,Manor Park,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,129.8
353580,Manor Park,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
353580,Manor Park,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,20.1
353580,Manor Park,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353580,Manor Park,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
353580,Manor Park,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353580,Manor Park,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
353580,Manor Park,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353580,Manor Park,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
353580,Manor Park,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
353580,Manor Park,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
353580,Manor Park,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
353580,Manor Park,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.83
353580,Manor Park,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.28
353580,Manor Park,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.16
353580,Manor Park,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
353580,Manor Park,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
353580,Manor Park,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
353580,Manor Park,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
353580,Manor Park,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
353580,Manor Park,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
353580,Manor Park,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
353580,Manor Park,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.92
353580,Manor Park,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.56
353580,Manor Park,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
353580,Manor Park,2024-01-22T16:00:00.000+00:00,feeder,2,N Current (RMS),A,17.4
353580,Manor Park,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
353580,Manor Park,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
353580,Manor Park,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
353580,Manor Park,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353580,Manor Park,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
353580,Manor Park,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353580,Manor Park,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.64
353580,Manor Park,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.24
353580,Manor Park,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.25
353580,Manor Park,2024-01-22T16:00:00.000+00:00,feeder,1,N Current (RMS),A,62.7
353580,Manor Park,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,98.5
353580,Manor Park,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,139.2
353580,Manor Park,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.6
353580,Manor Park,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,20.1
353580,Manor Park,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353580,Manor Park,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
353580,Manor Park,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353580,Manor Park,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
353580,Manor Park,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353580,Manor Park,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
353580,Manor Park,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
353580,Manor Park,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
353580,Manor Park,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
353580,Manor Park,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.56
353580,Manor Park,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,41.8
353580,Manor Park,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.78
353580,Manor Park,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
353580,Manor Park,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
353580,Manor Park,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
353580,Manor Park,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
353580,Manor Park,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
353580,Manor Park,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
353580,Manor Park,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
353580,Manor Park,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
353580,Manor Park,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.8
353580,Manor Park,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.55
353580,Manor Park,2024-01-22T15:50:00.000+00:00,feeder,2,N Current (RMS),A,14.6
353580,Manor Park,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
353580,Manor Park,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
353580,Manor Park,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
353580,Manor Park,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353580,Manor Park,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
353580,Manor Park,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
353580,Manor Park,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.51
353580,Manor Park,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.71
353580,Manor Park,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.34
