Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-22T15:50:00.000+00:00,feeder,1,N Current (RMS),A,50.3
353580,Manor Park,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.6
353580,Manor Park,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,124.7
353580,Manor Park,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.3
353580,Manor Park,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,20.1
353580,Manor Park,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353580,Manor Park,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
353580,Manor Park,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353580,Manor Park,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
353580,Manor Park,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353580,Manor Park,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
353580,Manor Park,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
353580,Manor Park,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
353580,Manor Park,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
353580,Manor Park,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.83
353580,Manor Park,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.51
353580,Manor Park,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.89
353580,Manor Park,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
353580,Manor Park,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
353580,Manor Park,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
353580,Manor Park,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
353580,Manor Park,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
353580,Manor Park,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
353580,Manor Park,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
353580,Manor Park,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
353580,Manor Park,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.5
353580,Manor Park,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
353580,Manor Park,2024-01-22T15:40:00.000+00:00,feeder,2,N Current (RMS),A,14.0
353580,Manor Park,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
353580,Manor Park,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
353580,Manor Park,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
353580,Manor Park,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
353580,Manor Park,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
353580,Manor Park,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
353580,Manor Park,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.01
353580,Manor Park,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.68
353580,Manor Park,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.02
353580,Manor Park,2024-01-22T15:40:00.000+00:00,feeder,1,N Current (RMS),A,39.9
353580,Manor Park,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.6
353580,Manor Park,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.6
353580,Manor Park,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
353580,Manor Park,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,20.1
353580,Manor Park,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353580,Manor Park,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
353580,Manor Park,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353580,Manor Park,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
353580,Manor Park,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353580,Manor Park,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
353580,Manor Park,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
353580,Manor Park,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
353580,Manor Park,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
353580,Manor Park,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.75
353580,Manor Park,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.17
353580,Manor Park,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.81
353580,Manor Park,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
353580,Manor Park,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
353580,Manor Park,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
353580,Manor Park,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
353580,Manor Park,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
353580,Manor Park,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
353580,Manor Park,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
353580,Manor Park,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.07
353580,Manor Park,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
353580,Manor Park,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.09
353580,Manor Park,2024-01-22T15:30:00.000+00:00,feeder,2,N Current (RMS),A,15.8
353580,Manor Park,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
353580,Manor Park,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
353580,Manor Park,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
353580,Manor Park,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
353580,Manor Park,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
353580,Manor Park,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
353580,Manor Park,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.41
353580,Manor Park,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.09
353580,Manor Park,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.38
353580,Manor Park,2024-01-22T15:30:00.000+00:00,feeder,1,N Current (RMS),A,38.4
353580,Manor Park,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.5
353580,Manor Park,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.5
353580,Manor Park,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
353580,Manor Park,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,20.1
353580,Manor Park,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353580,Manor Park,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
353580,Manor Park,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353580,Manor Park,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
353580,Manor Park,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353580,Manor Park,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
353580,Manor Park,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
353580,Manor Park,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
353580,Manor Park,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
353580,Manor Park,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.48
353580,Manor Park,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.18
353580,Manor Park,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.47
353580,Manor Park,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
353580,Manor Park,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
353580,Manor Park,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
353580,Manor Park,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
353580,Manor Park,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
353580,Manor Park,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
353580,Manor Park,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
353580,Manor Park,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
353580,Manor Park,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.73
353580,Manor Park,2024-01-22T15:20:00.000+00:00,feeder,2,N Current (RMS),A,14.6
353580,Manor Park,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
353580,Manor Park,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
353580,Manor Park,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
353580,Manor Park,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
353580,Manor Park,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
353580,Manor Park,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
353580,Manor Park,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.79
353580,Manor Park,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.71
353580,Manor Park,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.61
353580,Manor Park,2024-01-22T15:20:00.000+00:00,feeder,1,N Current (RMS),A,32.2
353580,Manor Park,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
353580,Manor Park,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.3
353580,Manor Park,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
353580,Manor Park,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,20.0
353580,Manor Park,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353580,Manor Park,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
353580,Manor Park,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353580,Manor Park,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
353580,Manor Park,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353580,Manor Park,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
353580,Manor Park,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
353580,Manor Park,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
353580,Manor Park,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
353580,Manor Park,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.18
353580,Manor Park,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.92
353580,Manor Park,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.35
353580,Manor Park,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
353580,Manor Park,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
353580,Manor Park,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
353580,Manor Park,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
353580,Manor Park,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
353580,Manor Park,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353580,Manor Park,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353580,Manor Park,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
353580,Manor Park,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
353580,Manor Park,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
353580,Manor Park,2024-01-22T15:10:00.000+00:00,feeder,2,N Current (RMS),A,9.4
353580,Manor Park,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
353580,Manor Park,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
353580,Manor Park,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
353580,Manor Park,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
353580,Manor Park,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
353580,Manor Park,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
353580,Manor Park,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.11
353580,Manor Park,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.77
353580,Manor Park,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.52
353580,Manor Park,2024-01-22T15:10:00.000+00:00,feeder,1,N Current (RMS),A,51.6
353580,Manor Park,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.8
353580,Manor Park,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,114.4
353580,Manor Park,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
353580,Manor Park,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,20.1
353580,Manor Park,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353580,Manor Park,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
353580,Manor Park,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353580,Manor Park,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
353580,Manor Park,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353580,Manor Park,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
353580,Manor Park,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
353580,Manor Park,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
353580,Manor Park,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
353580,Manor Park,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.54
353580,Manor Park,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.91
353580,Manor Park,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.21
353580,Manor Park,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
353580,Manor Park,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
353580,Manor Park,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
353580,Manor Park,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
353580,Manor Park,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
353580,Manor Park,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
353580,Manor Park,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
353580,Manor Park,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.58
353580,Manor Park,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.78
353580,Manor Park,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
353580,Manor Park,2024-01-22T15:00:00.000+00:00,feeder,2,N Current (RMS),A,8.6
353580,Manor Park,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
353580,Manor Park,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
353580,Manor Park,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
353580,Manor Park,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
353580,Manor Park,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
353580,Manor Park,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353580,Manor Park,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.16
353580,Manor Park,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.66
353580,Manor Park,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.6
353580,Manor Park,2024-01-22T15:00:00.000+00:00,feeder,1,N Current (RMS),A,51.7
353580,Manor Park,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.2
353580,Manor Park,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,116.6
353580,Manor Park,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
353580,Manor Park,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,20.1
353580,Manor Park,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353580,Manor Park,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
353580,Manor Park,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353580,Manor Park,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
353580,Manor Park,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353580,Manor Park,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
353580,Manor Park,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
353580,Manor Park,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
353580,Manor Park,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
353580,Manor Park,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.74
353580,Manor Park,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.44
353580,Manor Park,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.57
353580,Manor Park,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
353580,Manor Park,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
353580,Manor Park,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
353580,Manor Park,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
353580,Manor Park,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
353580,Manor Park,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
353580,Manor Park,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
353580,Manor Park,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
353580,Manor Park,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.59
353580,Manor Park,2024-01-22T14:50:00.000+00:00,feeder,2,N Current (RMS),A,9.9
353580,Manor Park,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
353580,Manor Park,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
353580,Manor Park,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
353580,Manor Park,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
353580,Manor Park,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
353580,Manor Park,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
353580,Manor Park,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.29
353580,Manor Park,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.91
353580,Manor Park,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.8
353580,Manor Park,2024-01-22T14:50:00.000+00:00,feeder,1,N Current (RMS),A,47.8
353580,Manor Park,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.7
353580,Manor Park,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,104.1
353580,Manor Park,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
353580,Manor Park,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,20.3
353580,Manor Park,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353580,Manor Park,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
353580,Manor Park,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353580,Manor Park,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
353580,Manor Park,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353580,Manor Park,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
353580,Manor Park,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
353580,Manor Park,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
353580,Manor Park,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.88
353580,Manor Park,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.72
353580,Manor Park,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.39
353580,Manor Park,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
353580,Manor Park,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
353580,Manor Park,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
353580,Manor Park,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
353580,Manor Park,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
353580,Manor Park,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
353580,Manor Park,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
353580,Manor Park,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
353580,Manor Park,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
353580,Manor Park,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.81
353580,Manor Park,2024-01-22T14:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
353580,Manor Park,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
353580,Manor Park,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
353580,Manor Park,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
353580,Manor Park,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
353580,Manor Park,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
353580,Manor Park,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
353580,Manor Park,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.65
353580,Manor Park,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.86
353580,Manor Park,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.63
353580,Manor Park,2024-01-22T14:40:00.000+00:00,feeder,1,N Current (RMS),A,52.6
353580,Manor Park,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.8
353580,Manor Park,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,110.2
353580,Manor Park,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
353580,Manor Park,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,20.4
353580,Manor Park,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353580,Manor Park,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
353580,Manor Park,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353580,Manor Park,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
353580,Manor Park,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353580,Manor Park,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
353580,Manor Park,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
353580,Manor Park,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
353580,Manor Park,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
353580,Manor Park,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.03
353580,Manor Park,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.1
353580,Manor Park,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.44
353580,Manor Park,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
353580,Manor Park,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
353580,Manor Park,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
353580,Manor Park,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
353580,Manor Park,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
353580,Manor Park,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353580,Manor Park,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
353580,Manor Park,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
353580,Manor Park,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
353580,Manor Park,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.76
353580,Manor Park,2024-01-22T14:30:00.000+00:00,feeder,2,N Current (RMS),A,12.4
353580,Manor Park,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
353580,Manor Park,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
353580,Manor Park,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
353580,Manor Park,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
353580,Manor Park,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
353580,Manor Park,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
353580,Manor Park,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.06
353580,Manor Park,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.34
353580,Manor Park,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.66
353580,Manor Park,2024-01-22T14:30:00.000+00:00,feeder,1,N Current (RMS),A,50.0
353580,Manor Park,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
353580,Manor Park,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.9
353580,Manor Park,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
353580,Manor Park,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,20.4
353580,Manor Park,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353580,Manor Park,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
353580,Manor Park,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353580,Manor Park,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
353580,Manor Park,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353580,Manor Park,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
353580,Manor Park,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
353580,Manor Park,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
353580,Manor Park,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
353580,Manor Park,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.76
353580,Manor Park,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.75
353580,Manor Park,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.41
353580,Manor Park,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
353580,Manor Park,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
353580,Manor Park,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
353580,Manor Park,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
353580,Manor Park,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
353580,Manor Park,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353580,Manor Park,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
353580,Manor Park,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
353580,Manor Park,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.95
353580,Manor Park,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
353580,Manor Park,2024-01-22T14:20:00.000+00:00,feeder,2,N Current (RMS),A,10.0
353580,Manor Park,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
353580,Manor Park,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
353580,Manor Park,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
353580,Manor Park,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
353580,Manor Park,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
353580,Manor Park,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
353580,Manor Park,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.1
353580,Manor Park,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.69
353580,Manor Park,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.78
353580,Manor Park,2024-01-22T14:20:00.000+00:00,feeder,1,N Current (RMS),A,35.4
353580,Manor Park,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.4
353580,Manor Park,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.5
353580,Manor Park,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
353580,Manor Park,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,20.4
353580,Manor Park,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353580,Manor Park,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
353580,Manor Park,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353580,Manor Park,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
353580,Manor Park,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353580,Manor Park,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
353580,Manor Park,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
353580,Manor Park,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
353580,Manor Park,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
353580,Manor Park,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.5
353580,Manor Park,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.63
353580,Manor Park,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.22
353580,Manor Park,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
353580,Manor Park,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
353580,Manor Park,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
353580,Manor Park,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
353580,Manor Park,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353580,Manor Park,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
353580,Manor Park,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
353580,Manor Park,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.8
353580,Manor Park,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.59
353580,Manor Park,2024-01-22T14:10:00.000+00:00,feeder,2,N Current (RMS),A,11.4
353580,Manor Park,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
353580,Manor Park,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
353580,Manor Park,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
353580,Manor Park,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
353580,Manor Park,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
353580,Manor Park,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
353580,Manor Park,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.01
353580,Manor Park,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.3
353580,Manor Park,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.17
353580,Manor Park,2024-01-22T14:10:00.000+00:00,feeder,1,N Current (RMS),A,41.7
353580,Manor Park,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.7
353580,Manor Park,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.6
353580,Manor Park,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
353580,Manor Park,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,20.4
353580,Manor Park,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353580,Manor Park,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
353580,Manor Park,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353580,Manor Park,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
353580,Manor Park,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353580,Manor Park,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
353580,Manor Park,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
353580,Manor Park,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
353580,Manor Park,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
353580,Manor Park,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.23
353580,Manor Park,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.1
353580,Manor Park,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.76
353580,Manor Park,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
353580,Manor Park,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
353580,Manor Park,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
353580,Manor Park,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
353580,Manor Park,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
353580,Manor Park,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
353580,Manor Park,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353580,Manor Park,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
353580,Manor Park,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
353580,Manor Park,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
353580,Manor Park,2024-01-22T14:00:00.000+00:00,feeder,2,N Current (RMS),A,10.4
353580,Manor Park,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
353580,Manor Park,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
353580,Manor Park,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
353580,Manor Park,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
353580,Manor Park,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.37
353580,Manor Park,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
353580,Manor Park,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.55
353580,Manor Park,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.2
353580,Manor Park,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.44
353580,Manor Park,2024-01-22T14:00:00.000+00:00,feeder,1,N Current (RMS),A,49.4
353580,Manor Park,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,98.5
353580,Manor Park,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.8
353580,Manor Park,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
353580,Manor Park,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,20.4
353580,Manor Park,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353580,Manor Park,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
353580,Manor Park,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353580,Manor Park,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
353580,Manor Park,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353580,Manor Park,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
353580,Manor Park,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
353580,Manor Park,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
353580,Manor Park,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
353580,Manor Park,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.59
353580,Manor Park,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.65
353580,Manor Park,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.46
353580,Manor Park,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
353580,Manor Park,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
353580,Manor Park,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
353580,Manor Park,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
353580,Manor Park,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
353580,Manor Park,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
353580,Manor Park,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
353580,Manor Park,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
353580,Manor Park,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
353580,Manor Park,2024-01-22T13:50:00.000+00:00,feeder,2,N Current (RMS),A,11.8
353580,Manor Park,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
353580,Manor Park,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
353580,Manor Park,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
353580,Manor Park,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
353580,Manor Park,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
353580,Manor Park,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
353580,Manor Park,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.41
353580,Manor Park,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
353580,Manor Park,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.68
353580,Manor Park,2024-01-22T13:50:00.000+00:00,feeder,1,N Current (RMS),A,40.0
353580,Manor Park,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
353580,Manor Park,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.3
353580,Manor Park,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
353580,Manor Park,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,20.4
353580,Manor Park,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353580,Manor Park,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
353580,Manor Park,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353580,Manor Park,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
353580,Manor Park,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353580,Manor Park,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
353580,Manor Park,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
353580,Manor Park,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
353580,Manor Park,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
353580,Manor Park,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.94
353580,Manor Park,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.31
353580,Manor Park,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.82
353580,Manor Park,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
353580,Manor Park,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
353580,Manor Park,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
353580,Manor Park,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
353580,Manor Park,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
353580,Manor Park,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
353580,Manor Park,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
353580,Manor Park,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
353580,Manor Park,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
353580,Manor Park,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
353580,Manor Park,2024-01-22T13:40:00.000+00:00,feeder,2,N Current (RMS),A,11.7
353580,Manor Park,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
353580,Manor Park,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
353580,Manor Park,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
353580,Manor Park,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
353580,Manor Park,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
353580,Manor Park,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
353580,Manor Park,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.38
353580,Manor Park,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.66
353580,Manor Park,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.12
353580,Manor Park,2024-01-22T13:40:00.000+00:00,feeder,1,N Current (RMS),A,34.9
353580,Manor Park,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
353580,Manor Park,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.7
353580,Manor Park,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
353580,Manor Park,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,20.4
353580,Manor Park,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353580,Manor Park,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
353580,Manor Park,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353580,Manor Park,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
353580,Manor Park,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353580,Manor Park,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
353580,Manor Park,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
353580,Manor Park,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
353580,Manor Park,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
353580,Manor Park,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.13
353580,Manor Park,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.21
353580,Manor Park,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.59
353580,Manor Park,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
353580,Manor Park,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
353580,Manor Park,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
353580,Manor Park,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
353580,Manor Park,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
353580,Manor Park,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
353580,Manor Park,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
353580,Manor Park,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
353580,Manor Park,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.29
353580,Manor Park,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.2
353580,Manor Park,2024-01-22T13:30:00.000+00:00,feeder,2,N Current (RMS),A,14.4
353580,Manor Park,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
353580,Manor Park,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
353580,Manor Park,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
353580,Manor Park,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
353580,Manor Park,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
353580,Manor Park,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
353580,Manor Park,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.48
353580,Manor Park,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.23
353580,Manor Park,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.42
353580,Manor Park,2024-01-22T13:30:00.000+00:00,feeder,1,N Current (RMS),A,46.1
353580,Manor Park,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.2
353580,Manor Park,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.5
353580,Manor Park,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
353580,Manor Park,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,20.5
353580,Manor Park,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353580,Manor Park,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
353580,Manor Park,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353580,Manor Park,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
353580,Manor Park,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353580,Manor Park,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
353580,Manor Park,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
353580,Manor Park,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
353580,Manor Park,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
353580,Manor Park,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.61
353580,Manor Park,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.52
353580,Manor Park,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.62
353580,Manor Park,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
353580,Manor Park,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
353580,Manor Park,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
353580,Manor Park,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
353580,Manor Park,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
353580,Manor Park,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353580,Manor Park,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
353580,Manor Park,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
353580,Manor Park,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.89
353580,Manor Park,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
353580,Manor Park,2024-01-22T13:20:00.000+00:00,feeder,2,N Current (RMS),A,14.2
353580,Manor Park,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
353580,Manor Park,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
353580,Manor Park,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
353580,Manor Park,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
353580,Manor Park,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
353580,Manor Park,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
353580,Manor Park,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.76
353580,Manor Park,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.75
353580,Manor Park,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.63
353580,Manor Park,2024-01-22T13:20:00.000+00:00,feeder,1,N Current (RMS),A,36.0
353580,Manor Park,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
353580,Manor Park,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.4
353580,Manor Park,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
353580,Manor Park,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,20.6
353580,Manor Park,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353580,Manor Park,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
353580,Manor Park,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353580,Manor Park,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
353580,Manor Park,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353580,Manor Park,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
353580,Manor Park,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
353580,Manor Park,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
353580,Manor Park,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
353580,Manor Park,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.01
353580,Manor Park,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.64
353580,Manor Park,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.42
353580,Manor Park,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
353580,Manor Park,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
353580,Manor Park,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
353580,Manor Park,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
353580,Manor Park,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
353580,Manor Park,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
353580,Manor Park,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
353580,Manor Park,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
353580,Manor Park,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.29
353580,Manor Park,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.11
353580,Manor Park,2024-01-22T13:10:00.000+00:00,feeder,2,N Current (RMS),A,15.7
353580,Manor Park,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
353580,Manor Park,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
353580,Manor Park,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
353580,Manor Park,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
