Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.08
353580,Manor Park,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
353580,Manor Park,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.58
353580,Manor Park,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.7
353580,Manor Park,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.81
353580,Manor Park,2024-01-22T13:10:00.000+00:00,feeder,1,N Current (RMS),A,29.3
353580,Manor Park,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.1
353580,Manor Park,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
353580,Manor Park,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
353580,Manor Park,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,20.6
353580,Manor Park,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353580,Manor Park,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
353580,Manor Park,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353580,Manor Park,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
353580,Manor Park,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353580,Manor Park,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
353580,Manor Park,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
353580,Manor Park,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
353580,Manor Park,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
353580,Manor Park,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.65
353580,Manor Park,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
353580,Manor Park,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.92
353580,Manor Park,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
353580,Manor Park,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
353580,Manor Park,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
353580,Manor Park,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
353580,Manor Park,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
353580,Manor Park,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353580,Manor Park,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
353580,Manor Park,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
353580,Manor Park,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.41
353580,Manor Park,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
353580,Manor Park,2024-01-22T13:00:00.000+00:00,feeder,2,N Current (RMS),A,12.0
353580,Manor Park,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
353580,Manor Park,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
353580,Manor Park,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
353580,Manor Park,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
353580,Manor Park,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
353580,Manor Park,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
353580,Manor Park,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.19
353580,Manor Park,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.89
353580,Manor Park,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.15
353580,Manor Park,2024-01-22T13:00:00.000+00:00,feeder,1,N Current (RMS),A,44.7
353580,Manor Park,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
353580,Manor Park,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.2
353580,Manor Park,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
353580,Manor Park,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,20.7
353580,Manor Park,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353580,Manor Park,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
353580,Manor Park,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353580,Manor Park,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
353580,Manor Park,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353580,Manor Park,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
353580,Manor Park,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
353580,Manor Park,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
353580,Manor Park,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
353580,Manor Park,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.93
353580,Manor Park,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.3
353580,Manor Park,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.04
353580,Manor Park,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
353580,Manor Park,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
353580,Manor Park,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
353580,Manor Park,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
353580,Manor Park,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
353580,Manor Park,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
353580,Manor Park,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.41
353580,Manor Park,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
353580,Manor Park,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
353580,Manor Park,2024-01-22T12:50:00.000+00:00,feeder,2,N Current (RMS),A,21.2
353580,Manor Park,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
353580,Manor Park,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
353580,Manor Park,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
353580,Manor Park,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
353580,Manor Park,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
353580,Manor Park,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
353580,Manor Park,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.37
353580,Manor Park,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.84
353580,Manor Park,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.67
353580,Manor Park,2024-01-22T12:50:00.000+00:00,feeder,1,N Current (RMS),A,54.2
353580,Manor Park,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.1
353580,Manor Park,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.3
353580,Manor Park,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
353580,Manor Park,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,20.7
353580,Manor Park,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353580,Manor Park,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
353580,Manor Park,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353580,Manor Park,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
353580,Manor Park,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353580,Manor Park,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
353580,Manor Park,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
353580,Manor Park,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
353580,Manor Park,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
353580,Manor Park,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.77
353580,Manor Park,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.87
353580,Manor Park,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.54
353580,Manor Park,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
353580,Manor Park,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
353580,Manor Park,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
353580,Manor Park,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
353580,Manor Park,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
353580,Manor Park,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
353580,Manor Park,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
353580,Manor Park,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.91
353580,Manor Park,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
353580,Manor Park,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
353580,Manor Park,2024-01-22T12:40:00.000+00:00,feeder,2,N Current (RMS),A,17.8
353580,Manor Park,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
353580,Manor Park,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
353580,Manor Park,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
353580,Manor Park,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
353580,Manor Park,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
353580,Manor Park,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
353580,Manor Park,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.7
353580,Manor Park,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.84
353580,Manor Park,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.93
353580,Manor Park,2024-01-22T12:40:00.000+00:00,feeder,1,N Current (RMS),A,52.1
353580,Manor Park,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
353580,Manor Park,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.8
353580,Manor Park,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
353580,Manor Park,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,20.7
353580,Manor Park,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353580,Manor Park,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
353580,Manor Park,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353580,Manor Park,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
353580,Manor Park,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353580,Manor Park,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
353580,Manor Park,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
353580,Manor Park,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
353580,Manor Park,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
353580,Manor Park,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.61
353580,Manor Park,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.59
353580,Manor Park,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.58
353580,Manor Park,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
353580,Manor Park,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
353580,Manor Park,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
353580,Manor Park,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
353580,Manor Park,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
353580,Manor Park,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
353580,Manor Park,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
353580,Manor Park,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
353580,Manor Park,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.16
353580,Manor Park,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
353580,Manor Park,2024-01-22T12:30:00.000+00:00,feeder,2,N Current (RMS),A,12.5
353580,Manor Park,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
353580,Manor Park,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
353580,Manor Park,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
353580,Manor Park,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
353580,Manor Park,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
353580,Manor Park,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
353580,Manor Park,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.37
353580,Manor Park,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.36
353580,Manor Park,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.88
353580,Manor Park,2024-01-22T12:30:00.000+00:00,feeder,1,N Current (RMS),A,66.9
353580,Manor Park,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
353580,Manor Park,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,104.6
353580,Manor Park,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.3
353580,Manor Park,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,20.7
353580,Manor Park,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353580,Manor Park,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
353580,Manor Park,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353580,Manor Park,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
353580,Manor Park,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353580,Manor Park,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
353580,Manor Park,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
353580,Manor Park,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
353580,Manor Park,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
353580,Manor Park,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.08
353580,Manor Park,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.52
353580,Manor Park,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.54
353580,Manor Park,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
353580,Manor Park,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
353580,Manor Park,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
353580,Manor Park,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
353580,Manor Park,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
353580,Manor Park,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
353580,Manor Park,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
353580,Manor Park,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.05
353580,Manor Park,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
353580,Manor Park,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
353580,Manor Park,2024-01-22T12:20:00.000+00:00,feeder,2,N Current (RMS),A,15.0
353580,Manor Park,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
353580,Manor Park,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
353580,Manor Park,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
353580,Manor Park,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
353580,Manor Park,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
353580,Manor Park,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
353580,Manor Park,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.78
353580,Manor Park,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.41
353580,Manor Park,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.02
353580,Manor Park,2024-01-22T12:20:00.000+00:00,feeder,1,N Current (RMS),A,44.9
353580,Manor Park,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
353580,Manor Park,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
353580,Manor Park,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
353580,Manor Park,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,20.8
353580,Manor Park,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353580,Manor Park,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
353580,Manor Park,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353580,Manor Park,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
353580,Manor Park,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353580,Manor Park,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
353580,Manor Park,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
353580,Manor Park,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
353580,Manor Park,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
353580,Manor Park,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.83
353580,Manor Park,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.16
353580,Manor Park,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.99
353580,Manor Park,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
353580,Manor Park,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
353580,Manor Park,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
353580,Manor Park,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
353580,Manor Park,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
353580,Manor Park,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
353580,Manor Park,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.23
353580,Manor Park,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.48
353580,Manor Park,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
353580,Manor Park,2024-01-22T12:10:00.000+00:00,feeder,2,N Current (RMS),A,19.5
353580,Manor Park,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
353580,Manor Park,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
353580,Manor Park,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
353580,Manor Park,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
353580,Manor Park,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
353580,Manor Park,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
353580,Manor Park,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.96
353580,Manor Park,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.12
353580,Manor Park,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.3
353580,Manor Park,2024-01-22T12:10:00.000+00:00,feeder,1,N Current (RMS),A,39.7
353580,Manor Park,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
353580,Manor Park,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.6
353580,Manor Park,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
353580,Manor Park,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,20.8
353580,Manor Park,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353580,Manor Park,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
353580,Manor Park,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353580,Manor Park,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
353580,Manor Park,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353580,Manor Park,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
353580,Manor Park,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
353580,Manor Park,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
353580,Manor Park,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
353580,Manor Park,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.19
353580,Manor Park,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.6
353580,Manor Park,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.85
353580,Manor Park,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
353580,Manor Park,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
353580,Manor Park,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
353580,Manor Park,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
353580,Manor Park,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
353580,Manor Park,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
353580,Manor Park,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
353580,Manor Park,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
353580,Manor Park,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
353580,Manor Park,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
353580,Manor Park,2024-01-22T12:00:00.000+00:00,feeder,2,N Current (RMS),A,54.6
353580,Manor Park,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
353580,Manor Park,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.2
353580,Manor Park,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
353580,Manor Park,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
353580,Manor Park,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
353580,Manor Park,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
353580,Manor Park,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.19
353580,Manor Park,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.31
353580,Manor Park,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.27
353580,Manor Park,2024-01-22T12:00:00.000+00:00,feeder,1,N Current (RMS),A,50.9
353580,Manor Park,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
353580,Manor Park,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.2
353580,Manor Park,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
353580,Manor Park,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,20.8
353580,Manor Park,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353580,Manor Park,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
353580,Manor Park,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353580,Manor Park,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
353580,Manor Park,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353580,Manor Park,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
353580,Manor Park,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
353580,Manor Park,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
353580,Manor Park,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
353580,Manor Park,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.66
353580,Manor Park,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.31
353580,Manor Park,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.37
353580,Manor Park,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
353580,Manor Park,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
353580,Manor Park,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
353580,Manor Park,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
353580,Manor Park,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
353580,Manor Park,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
353580,Manor Park,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
353580,Manor Park,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
353580,Manor Park,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.36
353580,Manor Park,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
353580,Manor Park,2024-01-22T11:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
353580,Manor Park,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
353580,Manor Park,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
353580,Manor Park,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
353580,Manor Park,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
353580,Manor Park,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
353580,Manor Park,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
353580,Manor Park,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.64
353580,Manor Park,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.82
353580,Manor Park,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.11
353580,Manor Park,2024-01-22T11:50:00.000+00:00,feeder,1,N Current (RMS),A,77.4
353580,Manor Park,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
353580,Manor Park,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,105.7
353580,Manor Park,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
353580,Manor Park,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,20.8
353580,Manor Park,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353580,Manor Park,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
353580,Manor Park,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353580,Manor Park,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
353580,Manor Park,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353580,Manor Park,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
353580,Manor Park,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
353580,Manor Park,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
353580,Manor Park,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
353580,Manor Park,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.88
353580,Manor Park,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.18
353580,Manor Park,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.44
353580,Manor Park,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
353580,Manor Park,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
353580,Manor Park,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
353580,Manor Park,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
353580,Manor Park,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
353580,Manor Park,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353580,Manor Park,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353580,Manor Park,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
353580,Manor Park,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
353580,Manor Park,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
353580,Manor Park,2024-01-22T11:40:00.000+00:00,feeder,2,N Current (RMS),A,11.5
353580,Manor Park,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
353580,Manor Park,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
353580,Manor Park,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
353580,Manor Park,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
353580,Manor Park,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
353580,Manor Park,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
353580,Manor Park,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.73
353580,Manor Park,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.41
353580,Manor Park,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.05
353580,Manor Park,2024-01-22T11:40:00.000+00:00,feeder,1,N Current (RMS),A,57.6
353580,Manor Park,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
353580,Manor Park,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
353580,Manor Park,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
353580,Manor Park,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,20.8
353580,Manor Park,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353580,Manor Park,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
353580,Manor Park,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353580,Manor Park,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
353580,Manor Park,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353580,Manor Park,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
353580,Manor Park,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
353580,Manor Park,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
353580,Manor Park,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
353580,Manor Park,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.55
353580,Manor Park,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.9
353580,Manor Park,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.82
353580,Manor Park,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
353580,Manor Park,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
353580,Manor Park,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
353580,Manor Park,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
353580,Manor Park,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
353580,Manor Park,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
353580,Manor Park,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
353580,Manor Park,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
353580,Manor Park,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
353580,Manor Park,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
353580,Manor Park,2024-01-22T11:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
353580,Manor Park,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
353580,Manor Park,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
353580,Manor Park,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
353580,Manor Park,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
353580,Manor Park,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
353580,Manor Park,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
353580,Manor Park,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.7
353580,Manor Park,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.06
353580,Manor Park,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.57
353580,Manor Park,2024-01-22T11:30:00.000+00:00,feeder,1,N Current (RMS),A,54.7
353580,Manor Park,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.1
353580,Manor Park,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,94.2
353580,Manor Park,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
353580,Manor Park,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,20.8
353580,Manor Park,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353580,Manor Park,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
353580,Manor Park,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353580,Manor Park,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
353580,Manor Park,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353580,Manor Park,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
353580,Manor Park,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
353580,Manor Park,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
353580,Manor Park,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
353580,Manor Park,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.27
353580,Manor Park,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.85
353580,Manor Park,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.34
353580,Manor Park,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
353580,Manor Park,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
353580,Manor Park,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
353580,Manor Park,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
353580,Manor Park,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
353580,Manor Park,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
353580,Manor Park,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353580,Manor Park,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
353580,Manor Park,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.04
353580,Manor Park,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
353580,Manor Park,2024-01-22T11:20:00.000+00:00,feeder,2,N Current (RMS),A,18.0
353580,Manor Park,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
353580,Manor Park,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
353580,Manor Park,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
353580,Manor Park,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
353580,Manor Park,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
353580,Manor Park,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.02
353580,Manor Park,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.74
353580,Manor Park,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.58
353580,Manor Park,2024-01-22T11:20:00.000+00:00,feeder,1,N Current (RMS),A,73.7
353580,Manor Park,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
353580,Manor Park,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,106.1
353580,Manor Park,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
353580,Manor Park,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,20.8
353580,Manor Park,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353580,Manor Park,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
353580,Manor Park,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353580,Manor Park,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
353580,Manor Park,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353580,Manor Park,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
353580,Manor Park,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
353580,Manor Park,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
353580,Manor Park,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
353580,Manor Park,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.17
353580,Manor Park,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.78
353580,Manor Park,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.7
353580,Manor Park,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
353580,Manor Park,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
353580,Manor Park,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
353580,Manor Park,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
353580,Manor Park,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
353580,Manor Park,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
353580,Manor Park,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
353580,Manor Park,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
353580,Manor Park,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.52
353580,Manor Park,2024-01-22T11:10:00.000+00:00,feeder,2,N Current (RMS),A,10.9
353580,Manor Park,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
353580,Manor Park,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
353580,Manor Park,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
353580,Manor Park,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
353580,Manor Park,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
353580,Manor Park,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
353580,Manor Park,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.59
353580,Manor Park,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.16
353580,Manor Park,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
353580,Manor Park,2024-01-22T11:10:00.000+00:00,feeder,1,N Current (RMS),A,59.9
353580,Manor Park,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
353580,Manor Park,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.8
353580,Manor Park,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
353580,Manor Park,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,20.8
353580,Manor Park,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353580,Manor Park,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
353580,Manor Park,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353580,Manor Park,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
353580,Manor Park,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353580,Manor Park,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
353580,Manor Park,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
353580,Manor Park,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
353580,Manor Park,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
353580,Manor Park,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.98
353580,Manor Park,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.26
353580,Manor Park,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.18
353580,Manor Park,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
353580,Manor Park,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
353580,Manor Park,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
353580,Manor Park,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
353580,Manor Park,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
353580,Manor Park,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353580,Manor Park,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353580,Manor Park,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
353580,Manor Park,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
353580,Manor Park,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
353580,Manor Park,2024-01-22T11:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
353580,Manor Park,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
353580,Manor Park,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
353580,Manor Park,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
353580,Manor Park,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
353580,Manor Park,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
353580,Manor Park,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
353580,Manor Park,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.78
353580,Manor Park,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.72
353580,Manor Park,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.72
353580,Manor Park,2024-01-22T11:00:00.000+00:00,feeder,1,N Current (RMS),A,60.2
353580,Manor Park,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
353580,Manor Park,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.6
353580,Manor Park,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
353580,Manor Park,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,20.8
353580,Manor Park,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353580,Manor Park,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
353580,Manor Park,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353580,Manor Park,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
353580,Manor Park,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353580,Manor Park,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
353580,Manor Park,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
353580,Manor Park,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
353580,Manor Park,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
353580,Manor Park,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.22
353580,Manor Park,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.63
353580,Manor Park,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.96
353580,Manor Park,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
353580,Manor Park,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
353580,Manor Park,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
353580,Manor Park,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
353580,Manor Park,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
353580,Manor Park,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353580,Manor Park,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
353580,Manor Park,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
353580,Manor Park,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.39
353580,Manor Park,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
353580,Manor Park,2024-01-22T10:50:00.000+00:00,feeder,2,N Current (RMS),A,13.0
353580,Manor Park,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
353580,Manor Park,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
353580,Manor Park,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
353580,Manor Park,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
353580,Manor Park,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
353580,Manor Park,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
353580,Manor Park,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.69
353580,Manor Park,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.13
353580,Manor Park,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.28
353580,Manor Park,2024-01-22T10:50:00.000+00:00,feeder,1,N Current (RMS),A,36.1
353580,Manor Park,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.7
353580,Manor Park,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.2
353580,Manor Park,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
353580,Manor Park,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,20.8
353580,Manor Park,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353580,Manor Park,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
353580,Manor Park,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353580,Manor Park,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
353580,Manor Park,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353580,Manor Park,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
353580,Manor Park,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
353580,Manor Park,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
353580,Manor Park,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
353580,Manor Park,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.09
353580,Manor Park,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.52
353580,Manor Park,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.92
353580,Manor Park,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
353580,Manor Park,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
353580,Manor Park,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
353580,Manor Park,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
353580,Manor Park,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353580,Manor Park,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
353580,Manor Park,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
353580,Manor Park,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
353580,Manor Park,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.04
353580,Manor Park,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.09
353580,Manor Park,2024-01-22T10:40:00.000+00:00,feeder,2,N Current (RMS),A,14.6
353580,Manor Park,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
353580,Manor Park,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
353580,Manor Park,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
353580,Manor Park,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
353580,Manor Park,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
353580,Manor Park,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
353580,Manor Park,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.64
353580,Manor Park,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.99
353580,Manor Park,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
353580,Manor Park,2024-01-22T10:40:00.000+00:00,feeder,1,N Current (RMS),A,45.1
353580,Manor Park,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
353580,Manor Park,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
353580,Manor Park,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
353580,Manor Park,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,20.8
353580,Manor Park,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353580,Manor Park,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
353580,Manor Park,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353580,Manor Park,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
353580,Manor Park,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353580,Manor Park,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
353580,Manor Park,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
353580,Manor Park,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
353580,Manor Park,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
353580,Manor Park,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.1
353580,Manor Park,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.03
353580,Manor Park,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.62
353580,Manor Park,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
353580,Manor Park,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
353580,Manor Park,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
353580,Manor Park,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
353580,Manor Park,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353580,Manor Park,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
353580,Manor Park,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
353580,Manor Park,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.83
353580,Manor Park,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
353580,Manor Park,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.91
