Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-22T10:30:00.000+00:00,feeder,2,N Current (RMS),A,13.7
353580,Manor Park,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
353580,Manor Park,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
353580,Manor Park,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
353580,Manor Park,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
353580,Manor Park,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
353580,Manor Park,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
353580,Manor Park,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.28
353580,Manor Park,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.46
353580,Manor Park,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.5
353580,Manor Park,2024-01-22T10:30:00.000+00:00,feeder,1,N Current (RMS),A,35.5
353580,Manor Park,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
353580,Manor Park,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
353580,Manor Park,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
353580,Manor Park,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,20.8
353580,Manor Park,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353580,Manor Park,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
353580,Manor Park,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353580,Manor Park,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
353580,Manor Park,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353580,Manor Park,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
353580,Manor Park,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
353580,Manor Park,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
353580,Manor Park,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
353580,Manor Park,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.12
353580,Manor Park,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.72
353580,Manor Park,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.42
353580,Manor Park,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
353580,Manor Park,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
353580,Manor Park,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
353580,Manor Park,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
353580,Manor Park,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
353580,Manor Park,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
353580,Manor Park,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
353580,Manor Park,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
353580,Manor Park,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.95
353580,Manor Park,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
353580,Manor Park,2024-01-22T10:20:00.000+00:00,feeder,2,N Current (RMS),A,19.9
353580,Manor Park,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
353580,Manor Park,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
353580,Manor Park,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
353580,Manor Park,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
353580,Manor Park,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
353580,Manor Park,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
353580,Manor Park,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.71
353580,Manor Park,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.26
353580,Manor Park,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
353580,Manor Park,2024-01-22T10:20:00.000+00:00,feeder,1,N Current (RMS),A,55.5
353580,Manor Park,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
353580,Manor Park,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.1
353580,Manor Park,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
353580,Manor Park,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,20.7
353580,Manor Park,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353580,Manor Park,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
353580,Manor Park,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353580,Manor Park,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
353580,Manor Park,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353580,Manor Park,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
353580,Manor Park,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
353580,Manor Park,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
353580,Manor Park,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
353580,Manor Park,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.08
353580,Manor Park,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.2
353580,Manor Park,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.81
353580,Manor Park,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
353580,Manor Park,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
353580,Manor Park,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
353580,Manor Park,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
353580,Manor Park,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
353580,Manor Park,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353580,Manor Park,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
353580,Manor Park,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
353580,Manor Park,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.55
353580,Manor Park,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.7
353580,Manor Park,2024-01-22T10:10:00.000+00:00,feeder,2,N Current (RMS),A,12.5
353580,Manor Park,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
353580,Manor Park,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
353580,Manor Park,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
353580,Manor Park,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
353580,Manor Park,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
353580,Manor Park,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
353580,Manor Park,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.29
353580,Manor Park,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.64
353580,Manor Park,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.62
353580,Manor Park,2024-01-22T10:10:00.000+00:00,feeder,1,N Current (RMS),A,37.9
353580,Manor Park,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
353580,Manor Park,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.2
353580,Manor Park,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
353580,Manor Park,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,20.7
353580,Manor Park,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353580,Manor Park,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
353580,Manor Park,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353580,Manor Park,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
353580,Manor Park,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353580,Manor Park,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
353580,Manor Park,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
353580,Manor Park,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
353580,Manor Park,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
353580,Manor Park,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.17
353580,Manor Park,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.19
353580,Manor Park,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.32
353580,Manor Park,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
353580,Manor Park,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
353580,Manor Park,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
353580,Manor Park,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
353580,Manor Park,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
353580,Manor Park,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353580,Manor Park,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
353580,Manor Park,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.42
353580,Manor Park,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.96
353580,Manor Park,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
353580,Manor Park,2024-01-22T10:00:00.000+00:00,feeder,2,N Current (RMS),A,9.9
353580,Manor Park,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
353580,Manor Park,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
353580,Manor Park,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
353580,Manor Park,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
353580,Manor Park,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
353580,Manor Park,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
353580,Manor Park,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.03
353580,Manor Park,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.86
353580,Manor Park,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.06
353580,Manor Park,2024-01-22T10:00:00.000+00:00,feeder,1,N Current (RMS),A,36.9
353580,Manor Park,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
353580,Manor Park,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.1
353580,Manor Park,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
353580,Manor Park,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,20.6
353580,Manor Park,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353580,Manor Park,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
353580,Manor Park,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353580,Manor Park,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
353580,Manor Park,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353580,Manor Park,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
353580,Manor Park,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
353580,Manor Park,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
353580,Manor Park,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
353580,Manor Park,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.44
353580,Manor Park,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.83
353580,Manor Park,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.57
353580,Manor Park,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
353580,Manor Park,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
353580,Manor Park,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
353580,Manor Park,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
353580,Manor Park,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
353580,Manor Park,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353580,Manor Park,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.31
353580,Manor Park,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.68
353580,Manor Park,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
353580,Manor Park,2024-01-22T09:50:00.000+00:00,feeder,2,N Current (RMS),A,37.6
353580,Manor Park,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
353580,Manor Park,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
353580,Manor Park,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
353580,Manor Park,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
353580,Manor Park,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
353580,Manor Park,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
353580,Manor Park,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.23
353580,Manor Park,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.21
353580,Manor Park,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.11
353580,Manor Park,2024-01-22T09:50:00.000+00:00,feeder,1,N Current (RMS),A,67.9
353580,Manor Park,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,101.4
353580,Manor Park,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,128.9
353580,Manor Park,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
353580,Manor Park,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,20.6
353580,Manor Park,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353580,Manor Park,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
353580,Manor Park,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353580,Manor Park,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
353580,Manor Park,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353580,Manor Park,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
353580,Manor Park,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
353580,Manor Park,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
353580,Manor Park,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
353580,Manor Park,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.55
353580,Manor Park,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.89
353580,Manor Park,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.05
353580,Manor Park,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
353580,Manor Park,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
353580,Manor Park,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
353580,Manor Park,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
353580,Manor Park,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
353580,Manor Park,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
353580,Manor Park,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.66
353580,Manor Park,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
353580,Manor Park,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.77
353580,Manor Park,2024-01-22T09:40:00.000+00:00,feeder,2,N Current (RMS),A,12.5
353580,Manor Park,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
353580,Manor Park,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
353580,Manor Park,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
353580,Manor Park,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
353580,Manor Park,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
353580,Manor Park,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
353580,Manor Park,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
353580,Manor Park,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.7
353580,Manor Park,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.65
353580,Manor Park,2024-01-22T09:40:00.000+00:00,feeder,1,N Current (RMS),A,74.7
353580,Manor Park,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,120.4
353580,Manor Park,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,125.0
353580,Manor Park,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
353580,Manor Park,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,20.6
353580,Manor Park,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353580,Manor Park,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
353580,Manor Park,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353580,Manor Park,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
353580,Manor Park,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353580,Manor Park,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
353580,Manor Park,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
353580,Manor Park,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
353580,Manor Park,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
353580,Manor Park,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.65
353580,Manor Park,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.81
353580,Manor Park,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.42
353580,Manor Park,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
353580,Manor Park,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
353580,Manor Park,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
353580,Manor Park,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
353580,Manor Park,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
353580,Manor Park,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353580,Manor Park,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
353580,Manor Park,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
353580,Manor Park,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.73
353580,Manor Park,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
353580,Manor Park,2024-01-22T09:30:00.000+00:00,feeder,2,N Current (RMS),A,10.1
353580,Manor Park,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
353580,Manor Park,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
353580,Manor Park,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
353580,Manor Park,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
353580,Manor Park,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.61
353580,Manor Park,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
353580,Manor Park,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.51
353580,Manor Park,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.65
353580,Manor Park,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.77
353580,Manor Park,2024-01-22T09:30:00.000+00:00,feeder,1,N Current (RMS),A,59.0
353580,Manor Park,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,105.4
353580,Manor Park,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,103.2
353580,Manor Park,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
353580,Manor Park,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,20.7
353580,Manor Park,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353580,Manor Park,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
353580,Manor Park,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353580,Manor Park,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
353580,Manor Park,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353580,Manor Park,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
353580,Manor Park,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
353580,Manor Park,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
353580,Manor Park,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
353580,Manor Park,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.51
353580,Manor Park,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.38
353580,Manor Park,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.3
353580,Manor Park,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
353580,Manor Park,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
353580,Manor Park,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
353580,Manor Park,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
353580,Manor Park,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
353580,Manor Park,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353580,Manor Park,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
353580,Manor Park,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
353580,Manor Park,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.61
353580,Manor Park,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
353580,Manor Park,2024-01-22T09:20:00.000+00:00,feeder,2,N Current (RMS),A,47.9
353580,Manor Park,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
353580,Manor Park,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.9
353580,Manor Park,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
353580,Manor Park,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
353580,Manor Park,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
353580,Manor Park,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
353580,Manor Park,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
353580,Manor Park,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.8
353580,Manor Park,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.33
353580,Manor Park,2024-01-22T09:20:00.000+00:00,feeder,1,N Current (RMS),A,60.5
353580,Manor Park,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,117.2
353580,Manor Park,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
353580,Manor Park,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
353580,Manor Park,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,20.7
353580,Manor Park,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353580,Manor Park,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
353580,Manor Park,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353580,Manor Park,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
353580,Manor Park,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353580,Manor Park,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
353580,Manor Park,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
353580,Manor Park,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
353580,Manor Park,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
353580,Manor Park,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.83
353580,Manor Park,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.41
353580,Manor Park,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.54
353580,Manor Park,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
353580,Manor Park,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
353580,Manor Park,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
353580,Manor Park,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
353580,Manor Park,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
353580,Manor Park,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
353580,Manor Park,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
353580,Manor Park,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
353580,Manor Park,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.91
353580,Manor Park,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.65
353580,Manor Park,2024-01-22T09:10:00.000+00:00,feeder,2,N Current (RMS),A,47.0
353580,Manor Park,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
353580,Manor Park,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.5
353580,Manor Park,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
353580,Manor Park,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
353580,Manor Park,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
353580,Manor Park,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
353580,Manor Park,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.45
353580,Manor Park,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.66
353580,Manor Park,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.68
353580,Manor Park,2024-01-22T09:10:00.000+00:00,feeder,1,N Current (RMS),A,31.2
353580,Manor Park,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
353580,Manor Park,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.4
353580,Manor Park,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.2
353580,Manor Park,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,20.8
353580,Manor Park,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353580,Manor Park,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
353580,Manor Park,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353580,Manor Park,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
353580,Manor Park,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353580,Manor Park,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
353580,Manor Park,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
353580,Manor Park,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
353580,Manor Park,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
353580,Manor Park,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.58
353580,Manor Park,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.58
353580,Manor Park,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.33
353580,Manor Park,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
353580,Manor Park,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
353580,Manor Park,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
353580,Manor Park,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
353580,Manor Park,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
353580,Manor Park,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353580,Manor Park,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
353580,Manor Park,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.87
353580,Manor Park,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.88
353580,Manor Park,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
353580,Manor Park,2024-01-22T09:00:00.000+00:00,feeder,2,N Current (RMS),A,14.7
353580,Manor Park,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
353580,Manor Park,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
353580,Manor Park,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
353580,Manor Park,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.9
353580,Manor Park,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
353580,Manor Park,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
353580,Manor Park,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.5
353580,Manor Park,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.35
353580,Manor Park,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.78
353580,Manor Park,2024-01-22T09:00:00.000+00:00,feeder,1,N Current (RMS),A,37.1
353580,Manor Park,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
353580,Manor Park,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.4
353580,Manor Park,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
353580,Manor Park,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,20.8
353580,Manor Park,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353580,Manor Park,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
353580,Manor Park,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353580,Manor Park,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
353580,Manor Park,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353580,Manor Park,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
353580,Manor Park,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
353580,Manor Park,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
353580,Manor Park,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
353580,Manor Park,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.37
353580,Manor Park,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.23
353580,Manor Park,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.43
353580,Manor Park,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
353580,Manor Park,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
353580,Manor Park,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
353580,Manor Park,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
353580,Manor Park,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
353580,Manor Park,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353580,Manor Park,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
353580,Manor Park,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.42
353580,Manor Park,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.24
353580,Manor Park,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
353580,Manor Park,2024-01-22T08:50:00.000+00:00,feeder,2,N Current (RMS),A,13.9
353580,Manor Park,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
353580,Manor Park,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
353580,Manor Park,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
353580,Manor Park,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
353580,Manor Park,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.39
353580,Manor Park,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
353580,Manor Park,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.73
353580,Manor Park,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.55
353580,Manor Park,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.33
353580,Manor Park,2024-01-22T08:50:00.000+00:00,feeder,1,N Current (RMS),A,34.8
353580,Manor Park,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
353580,Manor Park,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.3
353580,Manor Park,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.6
353580,Manor Park,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,20.9
353580,Manor Park,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353580,Manor Park,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
353580,Manor Park,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353580,Manor Park,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
353580,Manor Park,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353580,Manor Park,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
353580,Manor Park,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
353580,Manor Park,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
353580,Manor Park,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
353580,Manor Park,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.15
353580,Manor Park,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.79
353580,Manor Park,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.42
353580,Manor Park,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
353580,Manor Park,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
353580,Manor Park,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
353580,Manor Park,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
353580,Manor Park,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
353580,Manor Park,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
353580,Manor Park,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
353580,Manor Park,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
353580,Manor Park,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.97
353580,Manor Park,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
353580,Manor Park,2024-01-22T08:40:00.000+00:00,feeder,2,N Current (RMS),A,13.8
353580,Manor Park,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
353580,Manor Park,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
353580,Manor Park,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
353580,Manor Park,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
353580,Manor Park,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.31
353580,Manor Park,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
353580,Manor Park,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.2
353580,Manor Park,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.44
353580,Manor Park,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.62
353580,Manor Park,2024-01-22T08:40:00.000+00:00,feeder,1,N Current (RMS),A,47.0
353580,Manor Park,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.2
353580,Manor Park,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.2
353580,Manor Park,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
353580,Manor Park,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,21.0
353580,Manor Park,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353580,Manor Park,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
353580,Manor Park,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353580,Manor Park,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
353580,Manor Park,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353580,Manor Park,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
353580,Manor Park,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
353580,Manor Park,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
353580,Manor Park,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
353580,Manor Park,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.98
353580,Manor Park,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.41
353580,Manor Park,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.78
353580,Manor Park,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
353580,Manor Park,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
353580,Manor Park,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
353580,Manor Park,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
353580,Manor Park,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
353580,Manor Park,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
353580,Manor Park,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
353580,Manor Park,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.46
353580,Manor Park,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.78
353580,Manor Park,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.45
353580,Manor Park,2024-01-22T08:30:00.000+00:00,feeder,2,N Current (RMS),A,24.3
353580,Manor Park,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
353580,Manor Park,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
353580,Manor Park,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
353580,Manor Park,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
353580,Manor Park,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.1
353580,Manor Park,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
353580,Manor Park,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.9
353580,Manor Park,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.97
353580,Manor Park,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.8
353580,Manor Park,2024-01-22T08:30:00.000+00:00,feeder,1,N Current (RMS),A,33.7
353580,Manor Park,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
353580,Manor Park,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
353580,Manor Park,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.5
353580,Manor Park,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,21.1
353580,Manor Park,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353580,Manor Park,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
353580,Manor Park,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353580,Manor Park,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
353580,Manor Park,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353580,Manor Park,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
353580,Manor Park,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
353580,Manor Park,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
353580,Manor Park,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
353580,Manor Park,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.35
353580,Manor Park,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.75
353580,Manor Park,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.25
353580,Manor Park,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
353580,Manor Park,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
353580,Manor Park,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
353580,Manor Park,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
353580,Manor Park,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
353580,Manor Park,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353580,Manor Park,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
353580,Manor Park,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
353580,Manor Park,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.46
353580,Manor Park,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
353580,Manor Park,2024-01-22T08:20:00.000+00:00,feeder,2,N Current (RMS),A,20.9
353580,Manor Park,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
353580,Manor Park,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
353580,Manor Park,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
353580,Manor Park,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
353580,Manor Park,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
353580,Manor Park,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
353580,Manor Park,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.95
353580,Manor Park,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.54
353580,Manor Park,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.23
353580,Manor Park,2024-01-22T08:20:00.000+00:00,feeder,1,N Current (RMS),A,27.9
353580,Manor Park,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.9
353580,Manor Park,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.4
353580,Manor Park,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
353580,Manor Park,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,21.1
353580,Manor Park,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353580,Manor Park,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
353580,Manor Park,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353580,Manor Park,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
353580,Manor Park,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353580,Manor Park,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
353580,Manor Park,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
353580,Manor Park,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
353580,Manor Park,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
353580,Manor Park,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.63
353580,Manor Park,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
353580,Manor Park,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.04
353580,Manor Park,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
353580,Manor Park,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
353580,Manor Park,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
353580,Manor Park,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
353580,Manor Park,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
353580,Manor Park,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353580,Manor Park,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
353580,Manor Park,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.17
353580,Manor Park,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.47
353580,Manor Park,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
353580,Manor Park,2024-01-22T08:10:00.000+00:00,feeder,2,N Current (RMS),A,23.8
353580,Manor Park,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
353580,Manor Park,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
353580,Manor Park,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
353580,Manor Park,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
353580,Manor Park,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.67
353580,Manor Park,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
353580,Manor Park,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.49
353580,Manor Park,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.98
353580,Manor Park,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.71
353580,Manor Park,2024-01-22T08:10:00.000+00:00,feeder,1,N Current (RMS),A,33.3
353580,Manor Park,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.3
353580,Manor Park,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.2
353580,Manor Park,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.9
353580,Manor Park,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,21.1
353580,Manor Park,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353580,Manor Park,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
353580,Manor Park,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353580,Manor Park,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
353580,Manor Park,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353580,Manor Park,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
353580,Manor Park,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
353580,Manor Park,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
353580,Manor Park,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
353580,Manor Park,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.66
353580,Manor Park,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.46
353580,Manor Park,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.02
353580,Manor Park,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
353580,Manor Park,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
353580,Manor Park,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
353580,Manor Park,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
353580,Manor Park,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
353580,Manor Park,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353580,Manor Park,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
353580,Manor Park,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.79
353580,Manor Park,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
353580,Manor Park,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
353580,Manor Park,2024-01-22T08:00:00.000+00:00,feeder,2,N Current (RMS),A,25.6
353580,Manor Park,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
353580,Manor Park,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
353580,Manor Park,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
353580,Manor Park,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
353580,Manor Park,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
353580,Manor Park,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
353580,Manor Park,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.77
353580,Manor Park,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.82
353580,Manor Park,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.11
353580,Manor Park,2024-01-22T08:00:00.000+00:00,feeder,1,N Current (RMS),A,28.6
353580,Manor Park,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.4
353580,Manor Park,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.4
353580,Manor Park,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.7
353580,Manor Park,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,21.1
353580,Manor Park,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353580,Manor Park,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
353580,Manor Park,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353580,Manor Park,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
353580,Manor Park,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353580,Manor Park,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
353580,Manor Park,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
353580,Manor Park,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
353580,Manor Park,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
353580,Manor Park,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.56
353580,Manor Park,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.81
353580,Manor Park,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.75
353580,Manor Park,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
353580,Manor Park,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
353580,Manor Park,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
353580,Manor Park,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
