Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
353580,Manor Park,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
353580,Manor Park,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
353580,Manor Park,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
353580,Manor Park,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.49
353580,Manor Park,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
353580,Manor Park,2024-01-22T07:50:00.000+00:00,feeder,2,N Current (RMS),A,13.7
353580,Manor Park,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
353580,Manor Park,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
353580,Manor Park,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
353580,Manor Park,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
353580,Manor Park,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.42
353580,Manor Park,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
353580,Manor Park,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.79
353580,Manor Park,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.22
353580,Manor Park,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.93
353580,Manor Park,2024-01-22T07:50:00.000+00:00,feeder,1,N Current (RMS),A,39.9
353580,Manor Park,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
353580,Manor Park,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
353580,Manor Park,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.1
353580,Manor Park,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,21.1
353580,Manor Park,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353580,Manor Park,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
353580,Manor Park,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353580,Manor Park,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
353580,Manor Park,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353580,Manor Park,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
353580,Manor Park,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
353580,Manor Park,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
353580,Manor Park,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
353580,Manor Park,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.59
353580,Manor Park,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.71
353580,Manor Park,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.08
353580,Manor Park,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
353580,Manor Park,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
353580,Manor Park,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
353580,Manor Park,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
353580,Manor Park,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
353580,Manor Park,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
353580,Manor Park,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
353580,Manor Park,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
353580,Manor Park,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.69
353580,Manor Park,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
353580,Manor Park,2024-01-22T07:40:00.000+00:00,feeder,2,N Current (RMS),A,13.9
353580,Manor Park,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
353580,Manor Park,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
353580,Manor Park,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
353580,Manor Park,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.1
353580,Manor Park,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.55
353580,Manor Park,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
353580,Manor Park,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.7
353580,Manor Park,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.85
353580,Manor Park,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.21
353580,Manor Park,2024-01-22T07:40:00.000+00:00,feeder,1,N Current (RMS),A,59.9
353580,Manor Park,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.7
353580,Manor Park,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.5
353580,Manor Park,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
353580,Manor Park,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,21.2
353580,Manor Park,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353580,Manor Park,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
353580,Manor Park,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353580,Manor Park,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
353580,Manor Park,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353580,Manor Park,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
353580,Manor Park,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
353580,Manor Park,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
353580,Manor Park,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
353580,Manor Park,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.41
353580,Manor Park,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.54
353580,Manor Park,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.6
353580,Manor Park,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
353580,Manor Park,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
353580,Manor Park,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
353580,Manor Park,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
353580,Manor Park,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
353580,Manor Park,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
353580,Manor Park,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
353580,Manor Park,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.63
353580,Manor Park,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.48
353580,Manor Park,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
353580,Manor Park,2024-01-22T07:30:00.000+00:00,feeder,2,N Current (RMS),A,23.9
353580,Manor Park,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
353580,Manor Park,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
353580,Manor Park,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
353580,Manor Park,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
353580,Manor Park,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.3
353580,Manor Park,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
353580,Manor Park,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.91
353580,Manor Park,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.13
353580,Manor Park,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.93
353580,Manor Park,2024-01-22T07:30:00.000+00:00,feeder,1,N Current (RMS),A,82.0
353580,Manor Park,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,124.1
353580,Manor Park,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.5
353580,Manor Park,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
353580,Manor Park,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,21.1
353580,Manor Park,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353580,Manor Park,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
353580,Manor Park,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353580,Manor Park,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
353580,Manor Park,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353580,Manor Park,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
353580,Manor Park,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
353580,Manor Park,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
353580,Manor Park,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
353580,Manor Park,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.54
353580,Manor Park,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.61
353580,Manor Park,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.22
353580,Manor Park,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,101.8
353580,Manor Park,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
353580,Manor Park,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
353580,Manor Park,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
353580,Manor Park,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
353580,Manor Park,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
353580,Manor Park,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
353580,Manor Park,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.26
353580,Manor Park,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.83
353580,Manor Park,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.1
353580,Manor Park,2024-01-22T07:20:00.000+00:00,feeder,2,N Current (RMS),A,21.0
353580,Manor Park,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
353580,Manor Park,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
353580,Manor Park,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
353580,Manor Park,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
353580,Manor Park,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
353580,Manor Park,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
353580,Manor Park,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.37
353580,Manor Park,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.2
353580,Manor Park,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.42
353580,Manor Park,2024-01-22T07:20:00.000+00:00,feeder,1,N Current (RMS),A,59.9
353580,Manor Park,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.7
353580,Manor Park,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.1
353580,Manor Park,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
353580,Manor Park,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,21.2
353580,Manor Park,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353580,Manor Park,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
353580,Manor Park,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353580,Manor Park,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
353580,Manor Park,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353580,Manor Park,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
353580,Manor Park,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
353580,Manor Park,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
353580,Manor Park,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
353580,Manor Park,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.62
353580,Manor Park,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.03
353580,Manor Park,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.52
353580,Manor Park,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
353580,Manor Park,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
353580,Manor Park,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
353580,Manor Park,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
353580,Manor Park,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
353580,Manor Park,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353580,Manor Park,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
353580,Manor Park,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.45
353580,Manor Park,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
353580,Manor Park,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.91
353580,Manor Park,2024-01-22T07:10:00.000+00:00,feeder,2,N Current (RMS),A,14.0
353580,Manor Park,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
353580,Manor Park,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
353580,Manor Park,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
353580,Manor Park,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
353580,Manor Park,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.39
353580,Manor Park,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
353580,Manor Park,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.84
353580,Manor Park,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.32
353580,Manor Park,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.02
353580,Manor Park,2024-01-22T07:10:00.000+00:00,feeder,1,N Current (RMS),A,55.6
353580,Manor Park,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.8
353580,Manor Park,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.5
353580,Manor Park,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
353580,Manor Park,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,21.3
353580,Manor Park,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353580,Manor Park,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
353580,Manor Park,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353580,Manor Park,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
353580,Manor Park,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353580,Manor Park,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
353580,Manor Park,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
353580,Manor Park,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
353580,Manor Park,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
353580,Manor Park,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.29
353580,Manor Park,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.98
353580,Manor Park,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.94
353580,Manor Park,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
353580,Manor Park,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
353580,Manor Park,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
353580,Manor Park,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
353580,Manor Park,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
353580,Manor Park,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
353580,Manor Park,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.82
353580,Manor Park,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.74
353580,Manor Park,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.79
353580,Manor Park,2024-01-22T07:00:00.000+00:00,feeder,2,N Current (RMS),A,16.4
353580,Manor Park,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
353580,Manor Park,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
353580,Manor Park,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
353580,Manor Park,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
353580,Manor Park,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.17
353580,Manor Park,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
353580,Manor Park,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.81
353580,Manor Park,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.33
353580,Manor Park,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.94
353580,Manor Park,2024-01-22T07:00:00.000+00:00,feeder,1,N Current (RMS),A,64.6
353580,Manor Park,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
353580,Manor Park,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.2
353580,Manor Park,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
353580,Manor Park,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,21.3
353580,Manor Park,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353580,Manor Park,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
353580,Manor Park,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353580,Manor Park,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
353580,Manor Park,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353580,Manor Park,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
353580,Manor Park,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
353580,Manor Park,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
353580,Manor Park,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
353580,Manor Park,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.63
353580,Manor Park,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.07
353580,Manor Park,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.73
353580,Manor Park,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
353580,Manor Park,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
353580,Manor Park,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
353580,Manor Park,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
353580,Manor Park,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
353580,Manor Park,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
353580,Manor Park,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
353580,Manor Park,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.76
353580,Manor Park,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.14
353580,Manor Park,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.6
353580,Manor Park,2024-01-22T06:50:00.000+00:00,feeder,2,N Current (RMS),A,22.3
353580,Manor Park,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
353580,Manor Park,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
353580,Manor Park,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
353580,Manor Park,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
353580,Manor Park,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
353580,Manor Park,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
353580,Manor Park,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.61
353580,Manor Park,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.12
353580,Manor Park,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.4
353580,Manor Park,2024-01-22T06:50:00.000+00:00,feeder,1,N Current (RMS),A,73.8
353580,Manor Park,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.0
353580,Manor Park,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,139.7
353580,Manor Park,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
353580,Manor Park,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,21.3
353580,Manor Park,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353580,Manor Park,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
353580,Manor Park,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353580,Manor Park,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
353580,Manor Park,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353580,Manor Park,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
353580,Manor Park,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
353580,Manor Park,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
353580,Manor Park,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
353580,Manor Park,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.38
353580,Manor Park,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,43.26
353580,Manor Park,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
353580,Manor Park,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
353580,Manor Park,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
353580,Manor Park,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
353580,Manor Park,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
353580,Manor Park,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
353580,Manor Park,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
353580,Manor Park,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
353580,Manor Park,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.56
353580,Manor Park,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.63
353580,Manor Park,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.72
353580,Manor Park,2024-01-22T06:40:00.000+00:00,feeder,2,N Current (RMS),A,11.8
353580,Manor Park,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
353580,Manor Park,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
353580,Manor Park,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
353580,Manor Park,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
353580,Manor Park,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
353580,Manor Park,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
353580,Manor Park,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.41
353580,Manor Park,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.95
353580,Manor Park,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.34
353580,Manor Park,2024-01-22T06:40:00.000+00:00,feeder,1,N Current (RMS),A,65.3
353580,Manor Park,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
353580,Manor Park,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,115.4
353580,Manor Park,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.2
353580,Manor Park,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,21.4
353580,Manor Park,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353580,Manor Park,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
353580,Manor Park,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353580,Manor Park,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
353580,Manor Park,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353580,Manor Park,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
353580,Manor Park,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
353580,Manor Park,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
353580,Manor Park,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
353580,Manor Park,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.97
353580,Manor Park,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,38.59
353580,Manor Park,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.06
353580,Manor Park,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
353580,Manor Park,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
353580,Manor Park,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
353580,Manor Park,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
353580,Manor Park,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
353580,Manor Park,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
353580,Manor Park,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
353580,Manor Park,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.98
353580,Manor Park,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.88
353580,Manor Park,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.44
353580,Manor Park,2024-01-22T06:30:00.000+00:00,feeder,2,N Current (RMS),A,13.4
353580,Manor Park,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
353580,Manor Park,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
353580,Manor Park,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
353580,Manor Park,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
353580,Manor Park,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
353580,Manor Park,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
353580,Manor Park,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.03
353580,Manor Park,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.89
353580,Manor Park,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.42
353580,Manor Park,2024-01-22T06:30:00.000+00:00,feeder,1,N Current (RMS),A,86.7
353580,Manor Park,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
353580,Manor Park,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,137.5
353580,Manor Park,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
353580,Manor Park,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,21.5
353580,Manor Park,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353580,Manor Park,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
353580,Manor Park,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353580,Manor Park,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
353580,Manor Park,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353580,Manor Park,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
353580,Manor Park,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
353580,Manor Park,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
353580,Manor Park,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
353580,Manor Park,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.01
353580,Manor Park,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,44.77
353580,Manor Park,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.87
353580,Manor Park,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
353580,Manor Park,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
353580,Manor Park,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
353580,Manor Park,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
353580,Manor Park,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
353580,Manor Park,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
353580,Manor Park,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
353580,Manor Park,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.22
353580,Manor Park,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.25
353580,Manor Park,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.93
353580,Manor Park,2024-01-22T06:20:00.000+00:00,feeder,2,N Current (RMS),A,14.4
353580,Manor Park,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
353580,Manor Park,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
353580,Manor Park,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
353580,Manor Park,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
353580,Manor Park,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
353580,Manor Park,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
353580,Manor Park,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.02
353580,Manor Park,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.48
353580,Manor Park,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.25
353580,Manor Park,2024-01-22T06:20:00.000+00:00,feeder,1,N Current (RMS),A,66.5
353580,Manor Park,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
353580,Manor Park,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,106.5
353580,Manor Park,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.4
353580,Manor Park,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,21.5
353580,Manor Park,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353580,Manor Park,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
353580,Manor Park,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353580,Manor Park,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
353580,Manor Park,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353580,Manor Park,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
353580,Manor Park,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
353580,Manor Park,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
353580,Manor Park,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
353580,Manor Park,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.24
353580,Manor Park,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.73
353580,Manor Park,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.18
353580,Manor Park,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
353580,Manor Park,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
353580,Manor Park,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
353580,Manor Park,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
353580,Manor Park,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
353580,Manor Park,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353580,Manor Park,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.19
353580,Manor Park,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.74
353580,Manor Park,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.18
353580,Manor Park,2024-01-22T06:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
353580,Manor Park,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
353580,Manor Park,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
353580,Manor Park,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
353580,Manor Park,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
353580,Manor Park,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.82
353580,Manor Park,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
353580,Manor Park,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.62
353580,Manor Park,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.4
353580,Manor Park,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.88
353580,Manor Park,2024-01-22T06:10:00.000+00:00,feeder,1,N Current (RMS),A,53.3
353580,Manor Park,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
353580,Manor Park,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,101.7
353580,Manor Park,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.4
353580,Manor Park,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,21.5
353580,Manor Park,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353580,Manor Park,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
353580,Manor Park,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353580,Manor Park,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
353580,Manor Park,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353580,Manor Park,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
353580,Manor Park,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
353580,Manor Park,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
353580,Manor Park,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
353580,Manor Park,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.81
353580,Manor Park,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.15
353580,Manor Park,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.06
353580,Manor Park,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
353580,Manor Park,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
353580,Manor Park,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
353580,Manor Park,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
353580,Manor Park,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
353580,Manor Park,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
353580,Manor Park,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
353580,Manor Park,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.44
353580,Manor Park,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
353580,Manor Park,2024-01-22T06:00:00.000+00:00,feeder,2,N Current (RMS),A,18.3
353580,Manor Park,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
353580,Manor Park,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
353580,Manor Park,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
353580,Manor Park,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
353580,Manor Park,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.98
353580,Manor Park,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
353580,Manor Park,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.69
353580,Manor Park,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.38
353580,Manor Park,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.38
353580,Manor Park,2024-01-22T06:00:00.000+00:00,feeder,1,N Current (RMS),A,55.2
353580,Manor Park,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
353580,Manor Park,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.7
353580,Manor Park,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
353580,Manor Park,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,21.6
353580,Manor Park,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353580,Manor Park,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
353580,Manor Park,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353580,Manor Park,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
353580,Manor Park,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353580,Manor Park,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
353580,Manor Park,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
353580,Manor Park,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
353580,Manor Park,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
353580,Manor Park,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.1
353580,Manor Park,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.82
353580,Manor Park,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.06
353580,Manor Park,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
353580,Manor Park,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
353580,Manor Park,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
353580,Manor Park,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
353580,Manor Park,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
353580,Manor Park,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
353580,Manor Park,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
353580,Manor Park,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
353580,Manor Park,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.32
353580,Manor Park,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
353580,Manor Park,2024-01-22T05:50:00.000+00:00,feeder,2,N Current (RMS),A,15.9
353580,Manor Park,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
353580,Manor Park,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
353580,Manor Park,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
353580,Manor Park,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
353580,Manor Park,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.51
353580,Manor Park,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
353580,Manor Park,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.68
353580,Manor Park,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.06
353580,Manor Park,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.21
353580,Manor Park,2024-01-22T05:50:00.000+00:00,feeder,1,N Current (RMS),A,50.2
353580,Manor Park,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
353580,Manor Park,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.1
353580,Manor Park,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
353580,Manor Park,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,21.6
353580,Manor Park,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353580,Manor Park,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
353580,Manor Park,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353580,Manor Park,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
353580,Manor Park,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353580,Manor Park,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
353580,Manor Park,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
353580,Manor Park,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
353580,Manor Park,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
353580,Manor Park,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.68
353580,Manor Park,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.38
353580,Manor Park,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.96
353580,Manor Park,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
353580,Manor Park,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
353580,Manor Park,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
353580,Manor Park,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
353580,Manor Park,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
353580,Manor Park,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
353580,Manor Park,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
353580,Manor Park,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.93
353580,Manor Park,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.73
353580,Manor Park,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.07
353580,Manor Park,2024-01-22T05:40:00.000+00:00,feeder,2,N Current (RMS),A,18.1
353580,Manor Park,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
353580,Manor Park,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
353580,Manor Park,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
353580,Manor Park,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
353580,Manor Park,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.63
353580,Manor Park,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
353580,Manor Park,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.53
353580,Manor Park,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.37
353580,Manor Park,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.09
353580,Manor Park,2024-01-22T05:40:00.000+00:00,feeder,1,N Current (RMS),A,36.5
353580,Manor Park,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
353580,Manor Park,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
353580,Manor Park,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
353580,Manor Park,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,21.6
353580,Manor Park,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353580,Manor Park,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
353580,Manor Park,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353580,Manor Park,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
353580,Manor Park,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
353580,Manor Park,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
353580,Manor Park,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
353580,Manor Park,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
353580,Manor Park,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
353580,Manor Park,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.46
353580,Manor Park,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.1
353580,Manor Park,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.17
353580,Manor Park,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
353580,Manor Park,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
353580,Manor Park,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
353580,Manor Park,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
353580,Manor Park,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
353580,Manor Park,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
353580,Manor Park,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
353580,Manor Park,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.78
353580,Manor Park,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.93
353580,Manor Park,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
353580,Manor Park,2024-01-22T05:30:00.000+00:00,feeder,2,N Current (RMS),A,16.4
353580,Manor Park,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
353580,Manor Park,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
353580,Manor Park,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
353580,Manor Park,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
353580,Manor Park,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.28
353580,Manor Park,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.2
353580,Manor Park,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.2
353580,Manor Park,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.89
353580,Manor Park,2024-01-22T05:30:00.000+00:00,feeder,1,N Current (RMS),A,34.8
353580,Manor Park,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
353580,Manor Park,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.3
353580,Manor Park,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.4
353580,Manor Park,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,21.7
353580,Manor Park,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353580,Manor Park,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
353580,Manor Park,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353580,Manor Park,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
353580,Manor Park,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
353580,Manor Park,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
353580,Manor Park,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
353580,Manor Park,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
353580,Manor Park,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
353580,Manor Park,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.99
353580,Manor Park,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.14
353580,Manor Park,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.14
353580,Manor Park,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
353580,Manor Park,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
353580,Manor Park,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
353580,Manor Park,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
353580,Manor Park,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
353580,Manor Park,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353580,Manor Park,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
353580,Manor Park,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.6
353580,Manor Park,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.12
353580,Manor Park,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
353580,Manor Park,2024-01-22T05:20:00.000+00:00,feeder,2,N Current (RMS),A,22.9
353580,Manor Park,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
353580,Manor Park,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
353580,Manor Park,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
353580,Manor Park,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
353580,Manor Park,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
353580,Manor Park,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
353580,Manor Park,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.98
353580,Manor Park,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.16
353580,Manor Park,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.92
353580,Manor Park,2024-01-22T05:20:00.000+00:00,feeder,1,N Current (RMS),A,76.5
353580,Manor Park,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
353580,Manor Park,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,114.2
353580,Manor Park,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
353580,Manor Park,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,21.8
353580,Manor Park,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353580,Manor Park,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
353580,Manor Park,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353580,Manor Park,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
353580,Manor Park,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
353580,Manor Park,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
353580,Manor Park,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
353580,Manor Park,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
353580,Manor Park,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
353580,Manor Park,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.58
