Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,36.29
353580,Manor Park,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.04
353580,Manor Park,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
353580,Manor Park,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
353580,Manor Park,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
353580,Manor Park,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
353580,Manor Park,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
353580,Manor Park,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
353580,Manor Park,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
353580,Manor Park,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.5
353580,Manor Park,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.23
353580,Manor Park,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.15
353580,Manor Park,2024-01-22T05:10:00.000+00:00,feeder,2,N Current (RMS),A,19.0
353580,Manor Park,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
353580,Manor Park,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
353580,Manor Park,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
353580,Manor Park,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
353580,Manor Park,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.42
353580,Manor Park,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353580,Manor Park,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.27
353580,Manor Park,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.48
353580,Manor Park,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.13
353580,Manor Park,2024-01-22T05:10:00.000+00:00,feeder,1,N Current (RMS),A,36.4
353580,Manor Park,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.1
353580,Manor Park,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.4
353580,Manor Park,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
353580,Manor Park,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,21.8
353580,Manor Park,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353580,Manor Park,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
353580,Manor Park,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353580,Manor Park,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
353580,Manor Park,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
353580,Manor Park,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
353580,Manor Park,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
353580,Manor Park,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
353580,Manor Park,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
353580,Manor Park,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.77
353580,Manor Park,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.71
353580,Manor Park,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.28
353580,Manor Park,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
353580,Manor Park,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
353580,Manor Park,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
353580,Manor Park,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
353580,Manor Park,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353580,Manor Park,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
353580,Manor Park,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.85
353580,Manor Park,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.9
353580,Manor Park,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
353580,Manor Park,2024-01-22T05:00:00.000+00:00,feeder,2,N Current (RMS),A,27.7
353580,Manor Park,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
353580,Manor Park,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
353580,Manor Park,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
353580,Manor Park,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
353580,Manor Park,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.29
353580,Manor Park,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
353580,Manor Park,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.8
353580,Manor Park,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.27
353580,Manor Park,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.31
353580,Manor Park,2024-01-22T05:00:00.000+00:00,feeder,1,N Current (RMS),A,53.9
353580,Manor Park,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
353580,Manor Park,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.6
353580,Manor Park,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
353580,Manor Park,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,21.9
353580,Manor Park,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353580,Manor Park,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
353580,Manor Park,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353580,Manor Park,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
353580,Manor Park,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
353580,Manor Park,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
353580,Manor Park,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
353580,Manor Park,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
353580,Manor Park,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
353580,Manor Park,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.65
353580,Manor Park,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.17
353580,Manor Park,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.05
353580,Manor Park,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
353580,Manor Park,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
353580,Manor Park,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
353580,Manor Park,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
353580,Manor Park,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
353580,Manor Park,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353580,Manor Park,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
353580,Manor Park,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.23
353580,Manor Park,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.65
353580,Manor Park,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.18
353580,Manor Park,2024-01-22T04:50:00.000+00:00,feeder,2,N Current (RMS),A,20.7
353580,Manor Park,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
353580,Manor Park,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
353580,Manor Park,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
353580,Manor Park,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
353580,Manor Park,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.23
353580,Manor Park,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
353580,Manor Park,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.14
353580,Manor Park,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.86
353580,Manor Park,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.57
353580,Manor Park,2024-01-22T04:50:00.000+00:00,feeder,1,N Current (RMS),A,58.7
353580,Manor Park,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
353580,Manor Park,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.4
353580,Manor Park,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.2
353580,Manor Park,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,21.9
353580,Manor Park,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353580,Manor Park,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
353580,Manor Park,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353580,Manor Park,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
353580,Manor Park,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
353580,Manor Park,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
353580,Manor Park,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
353580,Manor Park,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
353580,Manor Park,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
353580,Manor Park,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.37
353580,Manor Park,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.5
353580,Manor Park,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.75
353580,Manor Park,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
353580,Manor Park,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
353580,Manor Park,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
353580,Manor Park,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
353580,Manor Park,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
353580,Manor Park,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
353580,Manor Park,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
353580,Manor Park,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.12
353580,Manor Park,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
353580,Manor Park,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.86
353580,Manor Park,2024-01-22T04:40:00.000+00:00,feeder,2,N Current (RMS),A,33.8
353580,Manor Park,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.6
353580,Manor Park,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
353580,Manor Park,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
353580,Manor Park,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
353580,Manor Park,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
353580,Manor Park,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
353580,Manor Park,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.49
353580,Manor Park,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.01
353580,Manor Park,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.99
353580,Manor Park,2024-01-22T04:40:00.000+00:00,feeder,1,N Current (RMS),A,58.3
353580,Manor Park,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
353580,Manor Park,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.7
353580,Manor Park,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.3
353580,Manor Park,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,22.0
353580,Manor Park,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353580,Manor Park,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
353580,Manor Park,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353580,Manor Park,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
353580,Manor Park,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
353580,Manor Park,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
353580,Manor Park,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
353580,Manor Park,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
353580,Manor Park,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
353580,Manor Park,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.61
353580,Manor Park,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.63
353580,Manor Park,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.84
353580,Manor Park,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
353580,Manor Park,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
353580,Manor Park,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
353580,Manor Park,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
353580,Manor Park,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
353580,Manor Park,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
353580,Manor Park,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
353580,Manor Park,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.69
353580,Manor Park,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.56
353580,Manor Park,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.37
353580,Manor Park,2024-01-22T04:30:00.000+00:00,feeder,2,N Current (RMS),A,13.7
353580,Manor Park,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
353580,Manor Park,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
353580,Manor Park,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
353580,Manor Park,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
353580,Manor Park,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
353580,Manor Park,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
353580,Manor Park,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.18
353580,Manor Park,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.58
353580,Manor Park,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.12
353580,Manor Park,2024-01-22T04:30:00.000+00:00,feeder,1,N Current (RMS),A,56.9
353580,Manor Park,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
353580,Manor Park,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.0
353580,Manor Park,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
353580,Manor Park,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,22.0
353580,Manor Park,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353580,Manor Park,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
353580,Manor Park,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353580,Manor Park,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
353580,Manor Park,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
353580,Manor Park,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
353580,Manor Park,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
353580,Manor Park,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
353580,Manor Park,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
353580,Manor Park,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.87
353580,Manor Park,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,31.13
353580,Manor Park,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.49
353580,Manor Park,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
353580,Manor Park,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
353580,Manor Park,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
353580,Manor Park,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
353580,Manor Park,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
353580,Manor Park,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
353580,Manor Park,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.29
353580,Manor Park,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.38
353580,Manor Park,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.74
353580,Manor Park,2024-01-22T04:20:00.000+00:00,feeder,2,N Current (RMS),A,13.1
353580,Manor Park,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
353580,Manor Park,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
353580,Manor Park,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
353580,Manor Park,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
353580,Manor Park,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
353580,Manor Park,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
353580,Manor Park,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.99
353580,Manor Park,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.47
353580,Manor Park,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.35
353580,Manor Park,2024-01-22T04:20:00.000+00:00,feeder,1,N Current (RMS),A,67.6
353580,Manor Park,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
353580,Manor Park,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.9
353580,Manor Park,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
353580,Manor Park,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,22.1
353580,Manor Park,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353580,Manor Park,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
353580,Manor Park,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353580,Manor Park,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
353580,Manor Park,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
353580,Manor Park,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
353580,Manor Park,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
353580,Manor Park,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
353580,Manor Park,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
353580,Manor Park,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.28
353580,Manor Park,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,29.85
353580,Manor Park,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.09
353580,Manor Park,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
353580,Manor Park,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
353580,Manor Park,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
353580,Manor Park,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
353580,Manor Park,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
353580,Manor Park,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
353580,Manor Park,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
353580,Manor Park,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.38
353580,Manor Park,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.2
353580,Manor Park,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.42
353580,Manor Park,2024-01-22T04:10:00.000+00:00,feeder,2,N Current (RMS),A,23.5
353580,Manor Park,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
353580,Manor Park,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
353580,Manor Park,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
353580,Manor Park,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
353580,Manor Park,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
353580,Manor Park,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
353580,Manor Park,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.6
353580,Manor Park,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.15
353580,Manor Park,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.55
353580,Manor Park,2024-01-22T04:10:00.000+00:00,feeder,1,N Current (RMS),A,52.1
353580,Manor Park,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
353580,Manor Park,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.2
353580,Manor Park,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.6
353580,Manor Park,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,22.2
353580,Manor Park,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353580,Manor Park,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
353580,Manor Park,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353580,Manor Park,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
353580,Manor Park,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
353580,Manor Park,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
353580,Manor Park,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
353580,Manor Park,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
353580,Manor Park,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
353580,Manor Park,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.98
353580,Manor Park,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.35
353580,Manor Park,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.97
353580,Manor Park,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
353580,Manor Park,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
353580,Manor Park,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
353580,Manor Park,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
353580,Manor Park,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
353580,Manor Park,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
353580,Manor Park,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
353580,Manor Park,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.21
353580,Manor Park,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.88
353580,Manor Park,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.27
353580,Manor Park,2024-01-22T04:00:00.000+00:00,feeder,2,N Current (RMS),A,27.8
353580,Manor Park,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.9
353580,Manor Park,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
353580,Manor Park,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
353580,Manor Park,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
353580,Manor Park,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
353580,Manor Park,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
353580,Manor Park,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.68
353580,Manor Park,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.55
353580,Manor Park,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.97
353580,Manor Park,2024-01-22T04:00:00.000+00:00,feeder,1,N Current (RMS),A,43.1
353580,Manor Park,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
353580,Manor Park,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.9
353580,Manor Park,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.2
353580,Manor Park,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,22.3
353580,Manor Park,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353580,Manor Park,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
353580,Manor Park,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353580,Manor Park,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
353580,Manor Park,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
353580,Manor Park,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
353580,Manor Park,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
353580,Manor Park,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
353580,Manor Park,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
353580,Manor Park,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.88
353580,Manor Park,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.43
353580,Manor Park,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.24
353580,Manor Park,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
353580,Manor Park,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
353580,Manor Park,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
353580,Manor Park,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
353580,Manor Park,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
353580,Manor Park,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
353580,Manor Park,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
353580,Manor Park,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
353580,Manor Park,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.74
353580,Manor Park,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.27
353580,Manor Park,2024-01-22T03:50:00.000+00:00,feeder,2,N Current (RMS),A,35.7
353580,Manor Park,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
353580,Manor Park,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
353580,Manor Park,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
353580,Manor Park,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
353580,Manor Park,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
353580,Manor Park,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.37
353580,Manor Park,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.03
353580,Manor Park,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.19
353580,Manor Park,2024-01-22T03:50:00.000+00:00,feeder,1,N Current (RMS),A,56.1
353580,Manor Park,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
353580,Manor Park,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.9
353580,Manor Park,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
353580,Manor Park,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,22.3
353580,Manor Park,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353580,Manor Park,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
353580,Manor Park,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353580,Manor Park,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
353580,Manor Park,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
353580,Manor Park,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
353580,Manor Park,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
353580,Manor Park,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
353580,Manor Park,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
353580,Manor Park,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.37
353580,Manor Park,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.78
353580,Manor Park,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.47
353580,Manor Park,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
353580,Manor Park,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
353580,Manor Park,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
353580,Manor Park,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
353580,Manor Park,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
353580,Manor Park,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
353580,Manor Park,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
353580,Manor Park,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.56
353580,Manor Park,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.78
353580,Manor Park,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.92
353580,Manor Park,2024-01-22T03:40:00.000+00:00,feeder,2,N Current (RMS),A,31.9
353580,Manor Park,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.4
353580,Manor Park,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
353580,Manor Park,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
353580,Manor Park,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
353580,Manor Park,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.3
353580,Manor Park,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
353580,Manor Park,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.03
353580,Manor Park,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.99
353580,Manor Park,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.59
353580,Manor Park,2024-01-22T03:40:00.000+00:00,feeder,1,N Current (RMS),A,60.6
353580,Manor Park,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
353580,Manor Park,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.4
353580,Manor Park,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.7
353580,Manor Park,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,22.3
353580,Manor Park,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353580,Manor Park,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
353580,Manor Park,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353580,Manor Park,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
353580,Manor Park,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
353580,Manor Park,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
353580,Manor Park,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
353580,Manor Park,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
353580,Manor Park,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
353580,Manor Park,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.58
353580,Manor Park,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,32.77
353580,Manor Park,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.51
353580,Manor Park,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
353580,Manor Park,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
353580,Manor Park,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
353580,Manor Park,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
353580,Manor Park,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
353580,Manor Park,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
353580,Manor Park,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
353580,Manor Park,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.89
353580,Manor Park,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
353580,Manor Park,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
353580,Manor Park,2024-01-22T03:30:00.000+00:00,feeder,2,N Current (RMS),A,39.3
353580,Manor Park,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.8
353580,Manor Park,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
353580,Manor Park,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
353580,Manor Park,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
353580,Manor Park,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.26
353580,Manor Park,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
353580,Manor Park,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.76
353580,Manor Park,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.89
353580,Manor Park,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.79
353580,Manor Park,2024-01-22T03:30:00.000+00:00,feeder,1,N Current (RMS),A,54.7
353580,Manor Park,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
353580,Manor Park,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.4
353580,Manor Park,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.4
353580,Manor Park,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,22.3
353580,Manor Park,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353580,Manor Park,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
353580,Manor Park,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353580,Manor Park,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
353580,Manor Park,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
353580,Manor Park,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
353580,Manor Park,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
353580,Manor Park,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
353580,Manor Park,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
353580,Manor Park,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,27.65
353580,Manor Park,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.8
353580,Manor Park,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,30.51
353580,Manor Park,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
353580,Manor Park,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
353580,Manor Park,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
353580,Manor Park,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
353580,Manor Park,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
353580,Manor Park,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353580,Manor Park,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
353580,Manor Park,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.64
353580,Manor Park,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.17
353580,Manor Park,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.72
353580,Manor Park,2024-01-22T03:20:00.000+00:00,feeder,2,N Current (RMS),A,31.8
353580,Manor Park,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.9
353580,Manor Park,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
353580,Manor Park,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
353580,Manor Park,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
353580,Manor Park,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.23
353580,Manor Park,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
353580,Manor Park,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.88
353580,Manor Park,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.08
353580,Manor Park,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.77
353580,Manor Park,2024-01-22T03:20:00.000+00:00,feeder,1,N Current (RMS),A,43.1
353580,Manor Park,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
353580,Manor Park,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.2
353580,Manor Park,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
353580,Manor Park,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,22.4
353580,Manor Park,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353580,Manor Park,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
353580,Manor Park,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353580,Manor Park,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
353580,Manor Park,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
353580,Manor Park,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
353580,Manor Park,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
353580,Manor Park,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
353580,Manor Park,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
353580,Manor Park,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,28.52
353580,Manor Park,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.25
353580,Manor Park,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.49
353580,Manor Park,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
353580,Manor Park,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
353580,Manor Park,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
353580,Manor Park,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
353580,Manor Park,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
353580,Manor Park,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
353580,Manor Park,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.62
353580,Manor Park,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.92
353580,Manor Park,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.83
353580,Manor Park,2024-01-22T03:10:00.000+00:00,feeder,2,N Current (RMS),A,25.2
353580,Manor Park,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
353580,Manor Park,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
353580,Manor Park,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
353580,Manor Park,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
353580,Manor Park,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.24
353580,Manor Park,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
353580,Manor Park,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.27
353580,Manor Park,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.07
353580,Manor Park,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.04
353580,Manor Park,2024-01-22T03:10:00.000+00:00,feeder,1,N Current (RMS),A,39.6
353580,Manor Park,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
353580,Manor Park,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.3
353580,Manor Park,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.2
353580,Manor Park,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,22.4
353580,Manor Park,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353580,Manor Park,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
353580,Manor Park,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353580,Manor Park,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
353580,Manor Park,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
353580,Manor Park,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
353580,Manor Park,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
353580,Manor Park,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
353580,Manor Park,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
353580,Manor Park,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.89
353580,Manor Park,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.99
353580,Manor Park,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.87
353580,Manor Park,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
353580,Manor Park,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
353580,Manor Park,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
353580,Manor Park,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
353580,Manor Park,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
353580,Manor Park,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
353580,Manor Park,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
353580,Manor Park,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.21
353580,Manor Park,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.03
353580,Manor Park,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.6
353580,Manor Park,2024-01-22T03:00:00.000+00:00,feeder,2,N Current (RMS),A,27.2
353580,Manor Park,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.4
353580,Manor Park,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
353580,Manor Park,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
353580,Manor Park,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
353580,Manor Park,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
353580,Manor Park,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
353580,Manor Park,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
353580,Manor Park,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.47
353580,Manor Park,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.34
353580,Manor Park,2024-01-22T03:00:00.000+00:00,feeder,1,N Current (RMS),A,46.4
353580,Manor Park,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
353580,Manor Park,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.1
353580,Manor Park,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.5
353580,Manor Park,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,22.4
353580,Manor Park,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353580,Manor Park,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
353580,Manor Park,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353580,Manor Park,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
353580,Manor Park,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
353580,Manor Park,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
353580,Manor Park,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
353580,Manor Park,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
353580,Manor Park,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
353580,Manor Park,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,30.22
353580,Manor Park,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,35.5
353580,Manor Park,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,31.94
353580,Manor Park,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
353580,Manor Park,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
353580,Manor Park,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
353580,Manor Park,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
353580,Manor Park,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
353580,Manor Park,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
353580,Manor Park,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
353580,Manor Park,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.11
353580,Manor Park,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.54
353580,Manor Park,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.59
353580,Manor Park,2024-01-22T02:50:00.000+00:00,feeder,2,N Current (RMS),A,28.6
353580,Manor Park,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.6
353580,Manor Park,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
353580,Manor Park,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
353580,Manor Park,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
353580,Manor Park,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.37
353580,Manor Park,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
353580,Manor Park,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.7
353580,Manor Park,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.45
353580,Manor Park,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.57
353580,Manor Park,2024-01-22T02:50:00.000+00:00,feeder,1,N Current (RMS),A,46.3
353580,Manor Park,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
353580,Manor Park,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
353580,Manor Park,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.2
353580,Manor Park,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,22.4
353580,Manor Park,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353580,Manor Park,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
353580,Manor Park,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353580,Manor Park,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
353580,Manor Park,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
353580,Manor Park,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
353580,Manor Park,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
353580,Manor Park,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
353580,Manor Park,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
353580,Manor Park,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,29.81
353580,Manor Park,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,31.99
353580,Manor Park,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,31.16
353580,Manor Park,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
353580,Manor Park,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
353580,Manor Park,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
353580,Manor Park,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
353580,Manor Park,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
353580,Manor Park,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
353580,Manor Park,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.1
353580,Manor Park,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.99
353580,Manor Park,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.41
353580,Manor Park,2024-01-22T02:40:00.000+00:00,feeder,2,N Current (RMS),A,29.9
353580,Manor Park,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.1
353580,Manor Park,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
353580,Manor Park,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
353580,Manor Park,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
353580,Manor Park,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.44
353580,Manor Park,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
353580,Manor Park,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.95
353580,Manor Park,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.74
353580,Manor Park,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.9
353580,Manor Park,2024-01-22T02:40:00.000+00:00,feeder,1,N Current (RMS),A,49.1
353580,Manor Park,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
353580,Manor Park,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.3
353580,Manor Park,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.4
353580,Manor Park,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,22.4
353580,Manor Park,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353580,Manor Park,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
353580,Manor Park,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353580,Manor Park,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
