Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
353580,Manor Park,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
353580,Manor Park,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
353580,Manor Park,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
353580,Manor Park,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
353580,Manor Park,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,31.05
353580,Manor Park,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,33.74
353580,Manor Park,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,34.32
353580,Manor Park,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
353580,Manor Park,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
353580,Manor Park,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
353580,Manor Park,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
353580,Manor Park,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
353580,Manor Park,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
353580,Manor Park,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.12
353580,Manor Park,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.15
353580,Manor Park,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.03
353580,Manor Park,2024-01-22T02:30:00.000+00:00,feeder,2,N Current (RMS),A,23.2
353580,Manor Park,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.7
353580,Manor Park,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.6
353580,Manor Park,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
353580,Manor Park,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
353580,Manor Park,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.62
353580,Manor Park,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
353580,Manor Park,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.96
353580,Manor Park,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.52
353580,Manor Park,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.34
353580,Manor Park,2024-01-22T02:30:00.000+00:00,feeder,1,N Current (RMS),A,47.8
353580,Manor Park,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
353580,Manor Park,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.6
353580,Manor Park,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.5
353580,Manor Park,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,22.4
353580,Manor Park,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353580,Manor Park,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
353580,Manor Park,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353580,Manor Park,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
353580,Manor Park,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353580,Manor Park,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
353580,Manor Park,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
353580,Manor Park,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
353580,Manor Park,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
353580,Manor Park,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,31.08
353580,Manor Park,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,38.67
353580,Manor Park,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,31.36
353580,Manor Park,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
353580,Manor Park,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
353580,Manor Park,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
353580,Manor Park,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
353580,Manor Park,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
353580,Manor Park,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
353580,Manor Park,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.55
353580,Manor Park,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.54
353580,Manor Park,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.69
353580,Manor Park,2024-01-22T02:20:00.000+00:00,feeder,2,N Current (RMS),A,26.3
353580,Manor Park,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.2
353580,Manor Park,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.9
353580,Manor Park,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
353580,Manor Park,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
353580,Manor Park,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.38
353580,Manor Park,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
353580,Manor Park,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.04
353580,Manor Park,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.54
353580,Manor Park,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.63
353580,Manor Park,2024-01-22T02:20:00.000+00:00,feeder,1,N Current (RMS),A,35.8
353580,Manor Park,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
353580,Manor Park,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.4
353580,Manor Park,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.0
353580,Manor Park,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,22.5
353580,Manor Park,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353580,Manor Park,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
353580,Manor Park,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353580,Manor Park,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
353580,Manor Park,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
353580,Manor Park,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
353580,Manor Park,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
353580,Manor Park,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
353580,Manor Park,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
353580,Manor Park,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,33.59
353580,Manor Park,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,38.08
353580,Manor Park,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,33.32
353580,Manor Park,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
353580,Manor Park,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
353580,Manor Park,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
353580,Manor Park,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
353580,Manor Park,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
353580,Manor Park,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
353580,Manor Park,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.62
353580,Manor Park,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.09
353580,Manor Park,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.7
353580,Manor Park,2024-01-22T02:10:00.000+00:00,feeder,2,N Current (RMS),A,36.7
353580,Manor Park,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.1
353580,Manor Park,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.1
353580,Manor Park,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
353580,Manor Park,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
353580,Manor Park,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.7
353580,Manor Park,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
353580,Manor Park,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.8
353580,Manor Park,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.19
353580,Manor Park,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.98
353580,Manor Park,2024-01-22T02:10:00.000+00:00,feeder,1,N Current (RMS),A,29.5
353580,Manor Park,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.9
353580,Manor Park,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.1
353580,Manor Park,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.5
353580,Manor Park,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,22.5
353580,Manor Park,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353580,Manor Park,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
353580,Manor Park,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353580,Manor Park,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
353580,Manor Park,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
353580,Manor Park,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
353580,Manor Park,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
353580,Manor Park,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
353580,Manor Park,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
353580,Manor Park,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,37.43
353580,Manor Park,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,37.28
353580,Manor Park,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,30.68
353580,Manor Park,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
353580,Manor Park,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
353580,Manor Park,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
353580,Manor Park,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
353580,Manor Park,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
353580,Manor Park,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353580,Manor Park,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
353580,Manor Park,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.96
353580,Manor Park,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
353580,Manor Park,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.04
353580,Manor Park,2024-01-22T02:00:00.000+00:00,feeder,2,N Current (RMS),A,27.4
353580,Manor Park,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.6
353580,Manor Park,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
353580,Manor Park,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
353580,Manor Park,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
353580,Manor Park,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.38
353580,Manor Park,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
353580,Manor Park,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.81
353580,Manor Park,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.53
353580,Manor Park,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.09
353580,Manor Park,2024-01-22T02:00:00.000+00:00,feeder,1,N Current (RMS),A,24.5
353580,Manor Park,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.6
353580,Manor Park,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.3
353580,Manor Park,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.3
353580,Manor Park,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,22.5
353580,Manor Park,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353580,Manor Park,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
353580,Manor Park,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353580,Manor Park,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
353580,Manor Park,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
353580,Manor Park,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
353580,Manor Park,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
353580,Manor Park,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
353580,Manor Park,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
353580,Manor Park,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,37.78
353580,Manor Park,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,36.54
353580,Manor Park,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,35.12
353580,Manor Park,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
353580,Manor Park,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
353580,Manor Park,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
353580,Manor Park,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
353580,Manor Park,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
353580,Manor Park,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353580,Manor Park,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
353580,Manor Park,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.53
353580,Manor Park,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.64
353580,Manor Park,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.35
353580,Manor Park,2024-01-22T01:50:00.000+00:00,feeder,2,N Current (RMS),A,23.1
353580,Manor Park,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.4
353580,Manor Park,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.3
353580,Manor Park,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
353580,Manor Park,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
353580,Manor Park,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
353580,Manor Park,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
353580,Manor Park,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.78
353580,Manor Park,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.12
353580,Manor Park,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.29
353580,Manor Park,2024-01-22T01:50:00.000+00:00,feeder,1,N Current (RMS),A,27.3
353580,Manor Park,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
353580,Manor Park,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.5
353580,Manor Park,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,104.8
353580,Manor Park,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,22.5
353580,Manor Park,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353580,Manor Park,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
353580,Manor Park,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353580,Manor Park,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
353580,Manor Park,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
353580,Manor Park,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
353580,Manor Park,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
353580,Manor Park,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
353580,Manor Park,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
353580,Manor Park,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,38.3
353580,Manor Park,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,38.76
353580,Manor Park,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,37.64
353580,Manor Park,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
353580,Manor Park,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
353580,Manor Park,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
353580,Manor Park,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
353580,Manor Park,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
353580,Manor Park,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353580,Manor Park,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
353580,Manor Park,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.97
353580,Manor Park,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.89
353580,Manor Park,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.85
353580,Manor Park,2024-01-22T01:40:00.000+00:00,feeder,2,N Current (RMS),A,32.4
353580,Manor Park,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,91.1
353580,Manor Park,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
353580,Manor Park,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
353580,Manor Park,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
353580,Manor Park,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.25
353580,Manor Park,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
353580,Manor Park,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.75
353580,Manor Park,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.63
353580,Manor Park,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.99
353580,Manor Park,2024-01-22T01:40:00.000+00:00,feeder,1,N Current (RMS),A,35.4
353580,Manor Park,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.3
353580,Manor Park,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.9
353580,Manor Park,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,112.2
353580,Manor Park,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,22.5
353580,Manor Park,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353580,Manor Park,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
353580,Manor Park,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353580,Manor Park,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
353580,Manor Park,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
353580,Manor Park,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
353580,Manor Park,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
353580,Manor Park,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
353580,Manor Park,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
353580,Manor Park,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,41.72
353580,Manor Park,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,37.52
353580,Manor Park,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,39.84
353580,Manor Park,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
353580,Manor Park,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
353580,Manor Park,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
353580,Manor Park,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
353580,Manor Park,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
353580,Manor Park,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
353580,Manor Park,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353580,Manor Park,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.42
353580,Manor Park,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.82
353580,Manor Park,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.29
353580,Manor Park,2024-01-22T01:30:00.000+00:00,feeder,2,N Current (RMS),A,29.0
353580,Manor Park,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,88.5
353580,Manor Park,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
353580,Manor Park,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
353580,Manor Park,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
353580,Manor Park,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.61
353580,Manor Park,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
353580,Manor Park,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.01
353580,Manor Park,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.17
353580,Manor Park,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.7
353580,Manor Park,2024-01-22T01:30:00.000+00:00,feeder,1,N Current (RMS),A,50.1
353580,Manor Park,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.3
353580,Manor Park,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.1
353580,Manor Park,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,119.0
353580,Manor Park,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,22.6
353580,Manor Park,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353580,Manor Park,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
353580,Manor Park,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353580,Manor Park,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
353580,Manor Park,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
353580,Manor Park,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
353580,Manor Park,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
353580,Manor Park,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
353580,Manor Park,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
353580,Manor Park,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,37.43
353580,Manor Park,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,36.98
353580,Manor Park,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
353580,Manor Park,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
353580,Manor Park,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
353580,Manor Park,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
353580,Manor Park,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
353580,Manor Park,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
353580,Manor Park,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
353580,Manor Park,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
353580,Manor Park,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.58
353580,Manor Park,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.53
353580,Manor Park,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.1
353580,Manor Park,2024-01-22T01:20:00.000+00:00,feeder,2,N Current (RMS),A,22.2
353580,Manor Park,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.3
353580,Manor Park,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.8
353580,Manor Park,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
353580,Manor Park,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
353580,Manor Park,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.42
353580,Manor Park,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
353580,Manor Park,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.15
353580,Manor Park,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.12
353580,Manor Park,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.5
353580,Manor Park,2024-01-22T01:20:00.000+00:00,feeder,1,N Current (RMS),A,41.8
353580,Manor Park,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.3
353580,Manor Park,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.4
353580,Manor Park,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.9
353580,Manor Park,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,22.7
353580,Manor Park,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353580,Manor Park,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
353580,Manor Park,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353580,Manor Park,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
353580,Manor Park,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
353580,Manor Park,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
353580,Manor Park,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
353580,Manor Park,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
353580,Manor Park,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
353580,Manor Park,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,35.73
353580,Manor Park,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,40.65
353580,Manor Park,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,37.6
353580,Manor Park,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
353580,Manor Park,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
353580,Manor Park,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
353580,Manor Park,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
353580,Manor Park,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
353580,Manor Park,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
353580,Manor Park,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353580,Manor Park,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.02
353580,Manor Park,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.37
353580,Manor Park,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.23
353580,Manor Park,2024-01-22T01:10:00.000+00:00,feeder,2,N Current (RMS),A,34.2
353580,Manor Park,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,98.5
353580,Manor Park,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.1
353580,Manor Park,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
353580,Manor Park,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
353580,Manor Park,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
353580,Manor Park,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
353580,Manor Park,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.28
353580,Manor Park,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.45
353580,Manor Park,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.08
353580,Manor Park,2024-01-22T01:10:00.000+00:00,feeder,1,N Current (RMS),A,43.1
353580,Manor Park,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
353580,Manor Park,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,103.3
353580,Manor Park,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,103.0
353580,Manor Park,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,22.7
353580,Manor Park,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353580,Manor Park,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
353580,Manor Park,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353580,Manor Park,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
353580,Manor Park,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
353580,Manor Park,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
353580,Manor Park,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
353580,Manor Park,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
353580,Manor Park,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
353580,Manor Park,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,40.3
353580,Manor Park,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,42.82
353580,Manor Park,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,38.31
353580,Manor Park,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
353580,Manor Park,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
353580,Manor Park,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
353580,Manor Park,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
353580,Manor Park,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
353580,Manor Park,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
353580,Manor Park,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
353580,Manor Park,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.82
353580,Manor Park,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.61
353580,Manor Park,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.12
353580,Manor Park,2024-01-22T01:00:00.000+00:00,feeder,2,N Current (RMS),A,42.4
353580,Manor Park,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,109.6
353580,Manor Park,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.6
353580,Manor Park,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.3
353580,Manor Park,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
353580,Manor Park,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.28
353580,Manor Park,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
353580,Manor Park,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.82
353580,Manor Park,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.98
353580,Manor Park,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.29
353580,Manor Park,2024-01-22T01:00:00.000+00:00,feeder,1,N Current (RMS),A,43.1
353580,Manor Park,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
353580,Manor Park,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.2
353580,Manor Park,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.0
353580,Manor Park,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,22.7
353580,Manor Park,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353580,Manor Park,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
353580,Manor Park,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353580,Manor Park,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
353580,Manor Park,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353580,Manor Park,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
353580,Manor Park,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
353580,Manor Park,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
353580,Manor Park,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
353580,Manor Park,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,41.64
353580,Manor Park,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,41.58
353580,Manor Park,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,37.41
353580,Manor Park,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
353580,Manor Park,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
353580,Manor Park,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
353580,Manor Park,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
353580,Manor Park,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
353580,Manor Park,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
353580,Manor Park,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.07
353580,Manor Park,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.73
353580,Manor Park,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.74
353580,Manor Park,2024-01-22T00:50:00.000+00:00,feeder,2,N Current (RMS),A,31.4
353580,Manor Park,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,95.1
353580,Manor Park,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.3
353580,Manor Park,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.1
353580,Manor Park,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
353580,Manor Park,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.1
353580,Manor Park,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
353580,Manor Park,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.21
353580,Manor Park,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.9
353580,Manor Park,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.5
353580,Manor Park,2024-01-22T00:50:00.000+00:00,feeder,1,N Current (RMS),A,48.7
353580,Manor Park,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
353580,Manor Park,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.1
353580,Manor Park,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,101.6
353580,Manor Park,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,22.6
353580,Manor Park,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353580,Manor Park,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
353580,Manor Park,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353580,Manor Park,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
353580,Manor Park,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353580,Manor Park,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
353580,Manor Park,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
353580,Manor Park,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
353580,Manor Park,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
353580,Manor Park,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,36.27
353580,Manor Park,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,41.63
353580,Manor Park,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,37.24
353580,Manor Park,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
353580,Manor Park,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
353580,Manor Park,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
353580,Manor Park,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
353580,Manor Park,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
353580,Manor Park,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
353580,Manor Park,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
353580,Manor Park,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.89
353580,Manor Park,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.88
353580,Manor Park,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.85
353580,Manor Park,2024-01-22T00:40:00.000+00:00,feeder,2,N Current (RMS),A,32.6
353580,Manor Park,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,98.2
353580,Manor Park,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.2
353580,Manor Park,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
353580,Manor Park,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
353580,Manor Park,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.51
353580,Manor Park,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
353580,Manor Park,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.53
353580,Manor Park,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.88
353580,Manor Park,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.69
353580,Manor Park,2024-01-22T00:40:00.000+00:00,feeder,1,N Current (RMS),A,46.2
353580,Manor Park,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.9
353580,Manor Park,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,101.2
353580,Manor Park,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,110.7
353580,Manor Park,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,22.6
353580,Manor Park,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353580,Manor Park,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
353580,Manor Park,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353580,Manor Park,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
353580,Manor Park,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353580,Manor Park,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
353580,Manor Park,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
353580,Manor Park,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
353580,Manor Park,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
353580,Manor Park,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,40.41
353580,Manor Park,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,44.76
353580,Manor Park,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,39.54
353580,Manor Park,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
353580,Manor Park,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
353580,Manor Park,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
353580,Manor Park,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
353580,Manor Park,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
353580,Manor Park,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
353580,Manor Park,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
353580,Manor Park,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.09
353580,Manor Park,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.22
353580,Manor Park,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.25
353580,Manor Park,2024-01-22T00:30:00.000+00:00,feeder,2,N Current (RMS),A,33.6
353580,Manor Park,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,99.0
353580,Manor Park,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.2
353580,Manor Park,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.1
353580,Manor Park,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
353580,Manor Park,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.6
353580,Manor Park,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
353580,Manor Park,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.92
353580,Manor Park,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.59
353580,Manor Park,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.62
353580,Manor Park,2024-01-22T00:30:00.000+00:00,feeder,1,N Current (RMS),A,63.6
353580,Manor Park,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
353580,Manor Park,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,108.0
353580,Manor Park,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.3
353580,Manor Park,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,22.6
353580,Manor Park,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353580,Manor Park,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
353580,Manor Park,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353580,Manor Park,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
353580,Manor Park,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353580,Manor Park,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
353580,Manor Park,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
353580,Manor Park,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
353580,Manor Park,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
353580,Manor Park,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,35.01
353580,Manor Park,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,47.82
353580,Manor Park,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.87
353580,Manor Park,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
353580,Manor Park,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
353580,Manor Park,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
353580,Manor Park,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
353580,Manor Park,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
353580,Manor Park,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
353580,Manor Park,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
353580,Manor Park,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.11
353580,Manor Park,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.92
353580,Manor Park,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.46
353580,Manor Park,2024-01-22T00:20:00.000+00:00,feeder,2,N Current (RMS),A,51.1
353580,Manor Park,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,99.2
353580,Manor Park,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.4
353580,Manor Park,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
353580,Manor Park,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
353580,Manor Park,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
353580,Manor Park,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
353580,Manor Park,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.08
353580,Manor Park,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.85
353580,Manor Park,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.02
353580,Manor Park,2024-01-22T00:20:00.000+00:00,feeder,1,N Current (RMS),A,71.5
353580,Manor Park,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
353580,Manor Park,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,105.5
353580,Manor Park,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.7
353580,Manor Park,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,22.6
353580,Manor Park,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353580,Manor Park,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
353580,Manor Park,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353580,Manor Park,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
353580,Manor Park,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353580,Manor Park,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
353580,Manor Park,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
353580,Manor Park,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
353580,Manor Park,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
353580,Manor Park,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,32.19
353580,Manor Park,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,46.77
353580,Manor Park,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.48
353580,Manor Park,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
353580,Manor Park,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
353580,Manor Park,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
353580,Manor Park,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
353580,Manor Park,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
353580,Manor Park,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
353580,Manor Park,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
353580,Manor Park,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.44
353580,Manor Park,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.27
353580,Manor Park,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
353580,Manor Park,2024-01-22T00:10:00.000+00:00,feeder,2,N Current (RMS),A,63.9
353580,Manor Park,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,92.4
353580,Manor Park,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.7
353580,Manor Park,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
353580,Manor Park,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
353580,Manor Park,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.26
353580,Manor Park,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
353580,Manor Park,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.63
353580,Manor Park,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.1
353580,Manor Park,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.37
353580,Manor Park,2024-01-22T00:10:00.000+00:00,feeder,1,N Current (RMS),A,73.4
353580,Manor Park,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
353580,Manor Park,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,110.5
353580,Manor Park,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.3
353580,Manor Park,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,22.6
353580,Manor Park,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353580,Manor Park,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
353580,Manor Park,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353580,Manor Park,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
353580,Manor Park,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353580,Manor Park,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
353580,Manor Park,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
353580,Manor Park,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
353580,Manor Park,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
353580,Manor Park,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,30.06
353580,Manor Park,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,48.37
353580,Manor Park,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.04
353580,Manor Park,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,95.3
353580,Manor Park,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
353580,Manor Park,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
353580,Manor Park,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
353580,Manor Park,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
353580,Manor Park,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
353580,Manor Park,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353580,Manor Park,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.18
353580,Manor Park,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.87
353580,Manor Park,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
353580,Manor Park,2024-01-22T00:00:00.000+00:00,feeder,2,N Current (RMS),A,57.7
353580,Manor Park,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
353580,Manor Park,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.5
353580,Manor Park,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
353580,Manor Park,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
353580,Manor Park,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.46
353580,Manor Park,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
353580,Manor Park,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.44
353580,Manor Park,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.86
353580,Manor Park,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
353580,Manor Park,2024-01-22T00:00:00.000+00:00,feeder,1,N Current (RMS),A,54.1
353580,Manor Park,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
