Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.7
353580,Manor Park,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.3
353580,Manor Park,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,22.6
353580,Manor Park,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353580,Manor Park,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
353580,Manor Park,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353580,Manor Park,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
353580,Manor Park,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353580,Manor Park,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
353580,Manor Park,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
353580,Manor Park,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
353580,Manor Park,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
353580,Manor Park,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.62
353580,Manor Park,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,42.73
353580,Manor Park,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.74
353580,Manor Park,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
353580,Manor Park,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
353580,Manor Park,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
353580,Manor Park,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
353580,Manor Park,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
353580,Manor Park,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
353580,Manor Park,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
353580,Manor Park,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
353580,Manor Park,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.88
353580,Manor Park,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.05
353580,Manor Park,2024-01-23T23:50:00.000+00:00,feeder,2,N Current (RMS),A,29.9
353580,Manor Park,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
353580,Manor Park,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
353580,Manor Park,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
353580,Manor Park,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
353580,Manor Park,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.92
353580,Manor Park,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
353580,Manor Park,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.42
353580,Manor Park,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.84
353580,Manor Park,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.09
353580,Manor Park,2024-01-23T23:50:00.000+00:00,feeder,1,N Current (RMS),A,21.0
353580,Manor Park,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
353580,Manor Park,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
353580,Manor Park,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
353580,Manor Park,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,22.5
353580,Manor Park,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353580,Manor Park,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
353580,Manor Park,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
353580,Manor Park,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
353580,Manor Park,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353580,Manor Park,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
353580,Manor Park,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
353580,Manor Park,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
353580,Manor Park,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
353580,Manor Park,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.23
353580,Manor Park,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.71
353580,Manor Park,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.14
353580,Manor Park,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
353580,Manor Park,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
353580,Manor Park,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
353580,Manor Park,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
353580,Manor Park,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
353580,Manor Park,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
353580,Manor Park,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
353580,Manor Park,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
353580,Manor Park,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
353580,Manor Park,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.15
353580,Manor Park,2024-01-23T23:40:00.000+00:00,feeder,2,N Current (RMS),A,16.4
353580,Manor Park,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
353580,Manor Park,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
353580,Manor Park,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
353580,Manor Park,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
353580,Manor Park,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
353580,Manor Park,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
353580,Manor Park,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.78
353580,Manor Park,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.72
353580,Manor Park,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.52
353580,Manor Park,2024-01-23T23:40:00.000+00:00,feeder,1,N Current (RMS),A,23.5
353580,Manor Park,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
353580,Manor Park,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
353580,Manor Park,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
353580,Manor Park,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,22.6
353580,Manor Park,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353580,Manor Park,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
353580,Manor Park,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
353580,Manor Park,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
353580,Manor Park,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353580,Manor Park,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
353580,Manor Park,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
353580,Manor Park,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
353580,Manor Park,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
353580,Manor Park,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.71
353580,Manor Park,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.39
353580,Manor Park,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.67
353580,Manor Park,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
353580,Manor Park,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
353580,Manor Park,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
353580,Manor Park,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
353580,Manor Park,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
353580,Manor Park,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
353580,Manor Park,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
353580,Manor Park,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.18
353580,Manor Park,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
353580,Manor Park,2024-01-23T23:30:00.000+00:00,feeder,2,N Current (RMS),A,9.9
353580,Manor Park,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
353580,Manor Park,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
353580,Manor Park,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
353580,Manor Park,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
353580,Manor Park,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.26
353580,Manor Park,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
353580,Manor Park,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.84
353580,Manor Park,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.41
353580,Manor Park,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.71
353580,Manor Park,2024-01-23T23:30:00.000+00:00,feeder,1,N Current (RMS),A,25.3
353580,Manor Park,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
353580,Manor Park,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
353580,Manor Park,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
353580,Manor Park,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,22.6
353580,Manor Park,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
353580,Manor Park,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
353580,Manor Park,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
353580,Manor Park,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
353580,Manor Park,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353580,Manor Park,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
353580,Manor Park,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
353580,Manor Park,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
353580,Manor Park,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
353580,Manor Park,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.26
353580,Manor Park,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.59
353580,Manor Park,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.67
353580,Manor Park,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
353580,Manor Park,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
353580,Manor Park,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
353580,Manor Park,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
353580,Manor Park,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
353580,Manor Park,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
353580,Manor Park,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
353580,Manor Park,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.42
353580,Manor Park,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
353580,Manor Park,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
353580,Manor Park,2024-01-23T23:20:00.000+00:00,feeder,2,N Current (RMS),A,7.7
353580,Manor Park,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
353580,Manor Park,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
353580,Manor Park,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
353580,Manor Park,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
353580,Manor Park,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
353580,Manor Park,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
353580,Manor Park,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.74
353580,Manor Park,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.98
353580,Manor Park,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.66
353580,Manor Park,2024-01-23T23:20:00.000+00:00,feeder,1,N Current (RMS),A,20.0
353580,Manor Park,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
353580,Manor Park,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
353580,Manor Park,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
353580,Manor Park,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,22.6
353580,Manor Park,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
353580,Manor Park,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
353580,Manor Park,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
353580,Manor Park,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
353580,Manor Park,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
353580,Manor Park,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
353580,Manor Park,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
353580,Manor Park,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
353580,Manor Park,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
353580,Manor Park,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.16
353580,Manor Park,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.07
353580,Manor Park,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.16
353580,Manor Park,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
353580,Manor Park,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
353580,Manor Park,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
353580,Manor Park,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
353580,Manor Park,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
353580,Manor Park,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
353580,Manor Park,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353580,Manor Park,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
353580,Manor Park,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
353580,Manor Park,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
353580,Manor Park,2024-01-23T23:10:00.000+00:00,feeder,2,N Current (RMS),A,13.0
353580,Manor Park,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
353580,Manor Park,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
353580,Manor Park,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
353580,Manor Park,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
353580,Manor Park,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
353580,Manor Park,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
353580,Manor Park,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.82
353580,Manor Park,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.76
353580,Manor Park,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.41
353580,Manor Park,2024-01-23T23:10:00.000+00:00,feeder,1,N Current (RMS),A,20.8
353580,Manor Park,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
353580,Manor Park,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
353580,Manor Park,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
353580,Manor Park,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,22.7
353580,Manor Park,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
353580,Manor Park,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
353580,Manor Park,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
353580,Manor Park,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
353580,Manor Park,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353580,Manor Park,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
353580,Manor Park,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
353580,Manor Park,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
353580,Manor Park,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
353580,Manor Park,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.97
353580,Manor Park,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.31
353580,Manor Park,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.17
353580,Manor Park,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
353580,Manor Park,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
353580,Manor Park,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
353580,Manor Park,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
353580,Manor Park,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
353580,Manor Park,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
353580,Manor Park,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
353580,Manor Park,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.43
353580,Manor Park,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
353580,Manor Park,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.73
353580,Manor Park,2024-01-23T23:00:00.000+00:00,feeder,2,N Current (RMS),A,9.6
353580,Manor Park,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
353580,Manor Park,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
353580,Manor Park,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
353580,Manor Park,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
353580,Manor Park,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
353580,Manor Park,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
353580,Manor Park,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.65
353580,Manor Park,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.43
353580,Manor Park,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.92
353580,Manor Park,2024-01-23T23:00:00.000+00:00,feeder,1,N Current (RMS),A,25.3
353580,Manor Park,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
353580,Manor Park,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
353580,Manor Park,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
353580,Manor Park,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,22.7
353580,Manor Park,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
353580,Manor Park,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
353580,Manor Park,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
353580,Manor Park,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
353580,Manor Park,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353580,Manor Park,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
353580,Manor Park,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
353580,Manor Park,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
353580,Manor Park,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
353580,Manor Park,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.08
353580,Manor Park,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.43
353580,Manor Park,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.65
353580,Manor Park,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
353580,Manor Park,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
353580,Manor Park,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
353580,Manor Park,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
353580,Manor Park,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
353580,Manor Park,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
353580,Manor Park,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
353580,Manor Park,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
353580,Manor Park,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
353580,Manor Park,2024-01-23T22:50:00.000+00:00,feeder,2,N Current (RMS),A,11.2
353580,Manor Park,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
353580,Manor Park,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
353580,Manor Park,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
353580,Manor Park,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
353580,Manor Park,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
353580,Manor Park,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
353580,Manor Park,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.91
353580,Manor Park,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.73
353580,Manor Park,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.99
353580,Manor Park,2024-01-23T22:50:00.000+00:00,feeder,1,N Current (RMS),A,35.3
353580,Manor Park,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
353580,Manor Park,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
353580,Manor Park,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
353580,Manor Park,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,22.8
353580,Manor Park,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
353580,Manor Park,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
353580,Manor Park,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
353580,Manor Park,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
353580,Manor Park,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353580,Manor Park,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
353580,Manor Park,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
353580,Manor Park,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
353580,Manor Park,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
353580,Manor Park,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.57
353580,Manor Park,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.01
353580,Manor Park,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.81
353580,Manor Park,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
353580,Manor Park,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
353580,Manor Park,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
353580,Manor Park,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
353580,Manor Park,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
353580,Manor Park,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
353580,Manor Park,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
353580,Manor Park,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
353580,Manor Park,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
353580,Manor Park,2024-01-23T22:40:00.000+00:00,feeder,2,N Current (RMS),A,14.0
353580,Manor Park,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
353580,Manor Park,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
353580,Manor Park,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
353580,Manor Park,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
353580,Manor Park,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.11
353580,Manor Park,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
353580,Manor Park,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.42
353580,Manor Park,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.6
353580,Manor Park,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.45
353580,Manor Park,2024-01-23T22:40:00.000+00:00,feeder,1,N Current (RMS),A,31.9
353580,Manor Park,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
353580,Manor Park,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.9
353580,Manor Park,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
353580,Manor Park,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,22.8
353580,Manor Park,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
353580,Manor Park,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
353580,Manor Park,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
353580,Manor Park,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
353580,Manor Park,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353580,Manor Park,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
353580,Manor Park,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
353580,Manor Park,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
353580,Manor Park,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
353580,Manor Park,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.3
353580,Manor Park,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.28
353580,Manor Park,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.99
353580,Manor Park,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
353580,Manor Park,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
353580,Manor Park,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
353580,Manor Park,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
353580,Manor Park,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
353580,Manor Park,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
353580,Manor Park,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
353580,Manor Park,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.17
353580,Manor Park,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
353580,Manor Park,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
353580,Manor Park,2024-01-23T22:30:00.000+00:00,feeder,2,N Current (RMS),A,10.0
353580,Manor Park,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
353580,Manor Park,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
353580,Manor Park,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
353580,Manor Park,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
353580,Manor Park,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.23
353580,Manor Park,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
353580,Manor Park,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.45
353580,Manor Park,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.54
353580,Manor Park,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.39
353580,Manor Park,2024-01-23T22:30:00.000+00:00,feeder,1,N Current (RMS),A,47.4
353580,Manor Park,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
353580,Manor Park,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.1
353580,Manor Park,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
353580,Manor Park,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,22.8
353580,Manor Park,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
353580,Manor Park,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
353580,Manor Park,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
353580,Manor Park,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
353580,Manor Park,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
353580,Manor Park,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
353580,Manor Park,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
353580,Manor Park,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
353580,Manor Park,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
353580,Manor Park,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.62
353580,Manor Park,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.5
353580,Manor Park,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.45
353580,Manor Park,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
353580,Manor Park,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
353580,Manor Park,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
353580,Manor Park,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
353580,Manor Park,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
353580,Manor Park,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
353580,Manor Park,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353580,Manor Park,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
353580,Manor Park,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.86
353580,Manor Park,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
353580,Manor Park,2024-01-23T22:20:00.000+00:00,feeder,2,N Current (RMS),A,9.6
353580,Manor Park,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
353580,Manor Park,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
353580,Manor Park,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
353580,Manor Park,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
353580,Manor Park,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.44
353580,Manor Park,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
353580,Manor Park,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.29
353580,Manor Park,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.27
353580,Manor Park,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.64
353580,Manor Park,2024-01-23T22:20:00.000+00:00,feeder,1,N Current (RMS),A,38.1
353580,Manor Park,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
353580,Manor Park,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.3
353580,Manor Park,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.9
353580,Manor Park,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,22.9
353580,Manor Park,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
353580,Manor Park,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
353580,Manor Park,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
353580,Manor Park,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
353580,Manor Park,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
353580,Manor Park,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
353580,Manor Park,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
353580,Manor Park,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
353580,Manor Park,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
353580,Manor Park,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.35
353580,Manor Park,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.14
353580,Manor Park,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.85
353580,Manor Park,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
353580,Manor Park,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
353580,Manor Park,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
353580,Manor Park,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
353580,Manor Park,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
353580,Manor Park,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
353580,Manor Park,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
353580,Manor Park,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.44
353580,Manor Park,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
353580,Manor Park,2024-01-23T22:10:00.000+00:00,feeder,2,N Current (RMS),A,7.8
353580,Manor Park,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
353580,Manor Park,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
353580,Manor Park,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
353580,Manor Park,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
353580,Manor Park,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.41
353580,Manor Park,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
353580,Manor Park,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.64
353580,Manor Park,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.03
353580,Manor Park,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.37
353580,Manor Park,2024-01-23T22:10:00.000+00:00,feeder,1,N Current (RMS),A,32.5
353580,Manor Park,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.1
353580,Manor Park,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.7
353580,Manor Park,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.9
353580,Manor Park,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,23.0
353580,Manor Park,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
353580,Manor Park,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
353580,Manor Park,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
353580,Manor Park,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
353580,Manor Park,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353580,Manor Park,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
353580,Manor Park,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
353580,Manor Park,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
353580,Manor Park,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
353580,Manor Park,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.75
353580,Manor Park,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.48
353580,Manor Park,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.83
353580,Manor Park,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
353580,Manor Park,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
353580,Manor Park,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
353580,Manor Park,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
353580,Manor Park,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
353580,Manor Park,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
353580,Manor Park,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
353580,Manor Park,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.02
353580,Manor Park,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.99
353580,Manor Park,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.12
353580,Manor Park,2024-01-23T22:00:00.000+00:00,feeder,2,N Current (RMS),A,23.2
353580,Manor Park,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
353580,Manor Park,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
353580,Manor Park,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
353580,Manor Park,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
353580,Manor Park,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.56
353580,Manor Park,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
353580,Manor Park,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.21
353580,Manor Park,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.25
353580,Manor Park,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.45
353580,Manor Park,2024-01-23T22:00:00.000+00:00,feeder,1,N Current (RMS),A,37.6
353580,Manor Park,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.7
353580,Manor Park,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.1
353580,Manor Park,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.1
353580,Manor Park,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,23.0
353580,Manor Park,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
353580,Manor Park,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
353580,Manor Park,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
353580,Manor Park,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
353580,Manor Park,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
353580,Manor Park,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
353580,Manor Park,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
353580,Manor Park,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
353580,Manor Park,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
353580,Manor Park,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.23
353580,Manor Park,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.23
353580,Manor Park,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.57
353580,Manor Park,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
353580,Manor Park,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
353580,Manor Park,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
353580,Manor Park,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
353580,Manor Park,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
353580,Manor Park,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
353580,Manor Park,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
353580,Manor Park,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
353580,Manor Park,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
353580,Manor Park,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
353580,Manor Park,2024-01-23T21:50:00.000+00:00,feeder,2,N Current (RMS),A,16.7
353580,Manor Park,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
353580,Manor Park,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
353580,Manor Park,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
353580,Manor Park,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
353580,Manor Park,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.85
353580,Manor Park,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
353580,Manor Park,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.01
353580,Manor Park,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.18
353580,Manor Park,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.72
353580,Manor Park,2024-01-23T21:50:00.000+00:00,feeder,1,N Current (RMS),A,34.7
353580,Manor Park,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.2
353580,Manor Park,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.3
353580,Manor Park,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.4
353580,Manor Park,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,23.0
353580,Manor Park,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
353580,Manor Park,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
353580,Manor Park,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
353580,Manor Park,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
353580,Manor Park,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353580,Manor Park,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
353580,Manor Park,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
353580,Manor Park,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
353580,Manor Park,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
353580,Manor Park,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.77
353580,Manor Park,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.8
353580,Manor Park,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.37
353580,Manor Park,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
353580,Manor Park,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
353580,Manor Park,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
353580,Manor Park,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
353580,Manor Park,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
353580,Manor Park,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
353580,Manor Park,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
353580,Manor Park,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.55
353580,Manor Park,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.7
353580,Manor Park,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
353580,Manor Park,2024-01-23T21:40:00.000+00:00,feeder,2,N Current (RMS),A,14.9
353580,Manor Park,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
353580,Manor Park,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
353580,Manor Park,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
353580,Manor Park,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
353580,Manor Park,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.09
353580,Manor Park,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
353580,Manor Park,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.39
353580,Manor Park,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.57
353580,Manor Park,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.96
353580,Manor Park,2024-01-23T21:40:00.000+00:00,feeder,1,N Current (RMS),A,39.6
353580,Manor Park,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
353580,Manor Park,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.7
353580,Manor Park,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.2
353580,Manor Park,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,23.0
353580,Manor Park,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
353580,Manor Park,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
353580,Manor Park,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
353580,Manor Park,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
353580,Manor Park,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
353580,Manor Park,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
353580,Manor Park,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
353580,Manor Park,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
353580,Manor Park,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
353580,Manor Park,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.94
353580,Manor Park,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.27
353580,Manor Park,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.97
353580,Manor Park,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
353580,Manor Park,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
353580,Manor Park,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
353580,Manor Park,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
353580,Manor Park,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
353580,Manor Park,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
353580,Manor Park,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
353580,Manor Park,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.37
353580,Manor Park,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.84
353580,Manor Park,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
353580,Manor Park,2024-01-23T21:30:00.000+00:00,feeder,2,N Current (RMS),A,16.4
353580,Manor Park,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
353580,Manor Park,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
353580,Manor Park,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
353580,Manor Park,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
353580,Manor Park,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.68
353580,Manor Park,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
353580,Manor Park,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.92
353580,Manor Park,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.04
353580,Manor Park,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.1
353580,Manor Park,2024-01-23T21:30:00.000+00:00,feeder,1,N Current (RMS),A,38.0
353580,Manor Park,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.1
353580,Manor Park,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
353580,Manor Park,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.7
353580,Manor Park,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,23.0
353580,Manor Park,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
353580,Manor Park,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
353580,Manor Park,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
353580,Manor Park,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
353580,Manor Park,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353580,Manor Park,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
353580,Manor Park,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
353580,Manor Park,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
353580,Manor Park,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
353580,Manor Park,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.29
353580,Manor Park,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.88
353580,Manor Park,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.56
353580,Manor Park,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
353580,Manor Park,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
353580,Manor Park,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
353580,Manor Park,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
353580,Manor Park,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
353580,Manor Park,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
353580,Manor Park,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
353580,Manor Park,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
353580,Manor Park,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.9
353580,Manor Park,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
353580,Manor Park,2024-01-23T21:20:00.000+00:00,feeder,2,N Current (RMS),A,9.9
353580,Manor Park,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
353580,Manor Park,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
353580,Manor Park,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
353580,Manor Park,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
353580,Manor Park,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.27
353580,Manor Park,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
