Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.74
353580,Manor Park,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.58
353580,Manor Park,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.23
353580,Manor Park,2024-01-23T21:20:00.000+00:00,feeder,1,N Current (RMS),A,47.3
353580,Manor Park,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
353580,Manor Park,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.9
353580,Manor Park,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,93.2
353580,Manor Park,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,23.0
353580,Manor Park,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
353580,Manor Park,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
353580,Manor Park,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
353580,Manor Park,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
353580,Manor Park,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
353580,Manor Park,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
353580,Manor Park,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
353580,Manor Park,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
353580,Manor Park,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
353580,Manor Park,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.15
353580,Manor Park,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.48
353580,Manor Park,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.93
353580,Manor Park,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
353580,Manor Park,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
353580,Manor Park,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
353580,Manor Park,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
353580,Manor Park,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
353580,Manor Park,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
353580,Manor Park,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
353580,Manor Park,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
353580,Manor Park,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.69
353580,Manor Park,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
353580,Manor Park,2024-01-23T21:10:00.000+00:00,feeder,2,N Current (RMS),A,10.8
353580,Manor Park,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
353580,Manor Park,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
353580,Manor Park,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
353580,Manor Park,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
353580,Manor Park,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.38
353580,Manor Park,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
353580,Manor Park,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.64
353580,Manor Park,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.72
353580,Manor Park,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.28
353580,Manor Park,2024-01-23T21:10:00.000+00:00,feeder,1,N Current (RMS),A,55.1
353580,Manor Park,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.6
353580,Manor Park,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,113.7
353580,Manor Park,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,109.7
353580,Manor Park,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,23.1
353580,Manor Park,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
353580,Manor Park,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
353580,Manor Park,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
353580,Manor Park,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
353580,Manor Park,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353580,Manor Park,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
353580,Manor Park,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
353580,Manor Park,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
353580,Manor Park,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
353580,Manor Park,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.74
353580,Manor Park,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.41
353580,Manor Park,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.64
353580,Manor Park,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
353580,Manor Park,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
353580,Manor Park,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
353580,Manor Park,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
353580,Manor Park,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
353580,Manor Park,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
353580,Manor Park,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
353580,Manor Park,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
353580,Manor Park,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.09
353580,Manor Park,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.91
353580,Manor Park,2024-01-23T21:00:00.000+00:00,feeder,2,N Current (RMS),A,10.8
353580,Manor Park,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
353580,Manor Park,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
353580,Manor Park,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
353580,Manor Park,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
353580,Manor Park,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.61
353580,Manor Park,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
353580,Manor Park,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.05
353580,Manor Park,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.42
353580,Manor Park,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.56
353580,Manor Park,2024-01-23T21:00:00.000+00:00,feeder,1,N Current (RMS),A,44.0
353580,Manor Park,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.9
353580,Manor Park,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.7
353580,Manor Park,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.5
353580,Manor Park,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,23.1
353580,Manor Park,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
353580,Manor Park,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
353580,Manor Park,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
353580,Manor Park,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
353580,Manor Park,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
353580,Manor Park,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
353580,Manor Park,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
353580,Manor Park,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
353580,Manor Park,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
353580,Manor Park,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.74
353580,Manor Park,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.51
353580,Manor Park,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.46
353580,Manor Park,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
353580,Manor Park,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
353580,Manor Park,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
353580,Manor Park,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
353580,Manor Park,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
353580,Manor Park,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
353580,Manor Park,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
353580,Manor Park,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
353580,Manor Park,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.18
353580,Manor Park,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
353580,Manor Park,2024-01-23T20:50:00.000+00:00,feeder,2,N Current (RMS),A,12.8
353580,Manor Park,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
353580,Manor Park,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
353580,Manor Park,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
353580,Manor Park,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
353580,Manor Park,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.44
353580,Manor Park,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
353580,Manor Park,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.8
353580,Manor Park,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.22
353580,Manor Park,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.27
353580,Manor Park,2024-01-23T20:50:00.000+00:00,feeder,1,N Current (RMS),A,55.8
353580,Manor Park,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,98.6
353580,Manor Park,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.5
353580,Manor Park,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
353580,Manor Park,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,23.1
353580,Manor Park,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
353580,Manor Park,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
353580,Manor Park,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
353580,Manor Park,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
353580,Manor Park,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353580,Manor Park,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
353580,Manor Park,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
353580,Manor Park,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
353580,Manor Park,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
353580,Manor Park,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.21
353580,Manor Park,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.4
353580,Manor Park,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.27
353580,Manor Park,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
353580,Manor Park,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
353580,Manor Park,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
353580,Manor Park,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
353580,Manor Park,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
353580,Manor Park,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
353580,Manor Park,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
353580,Manor Park,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.73
353580,Manor Park,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.95
353580,Manor Park,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.62
353580,Manor Park,2024-01-23T20:40:00.000+00:00,feeder,2,N Current (RMS),A,12.1
353580,Manor Park,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
353580,Manor Park,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
353580,Manor Park,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
353580,Manor Park,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
353580,Manor Park,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.27
353580,Manor Park,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
353580,Manor Park,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.01
353580,Manor Park,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.11
353580,Manor Park,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.92
353580,Manor Park,2024-01-23T20:40:00.000+00:00,feeder,1,N Current (RMS),A,62.3
353580,Manor Park,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,128.2
353580,Manor Park,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,99.3
353580,Manor Park,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.3
353580,Manor Park,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,23.1
353580,Manor Park,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353580,Manor Park,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
353580,Manor Park,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
353580,Manor Park,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
353580,Manor Park,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
353580,Manor Park,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
353580,Manor Park,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
353580,Manor Park,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
353580,Manor Park,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
353580,Manor Park,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.74
353580,Manor Park,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.06
353580,Manor Park,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.54
353580,Manor Park,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
353580,Manor Park,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
353580,Manor Park,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
353580,Manor Park,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
353580,Manor Park,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
353580,Manor Park,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
353580,Manor Park,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
353580,Manor Park,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.41
353580,Manor Park,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.04
353580,Manor Park,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
353580,Manor Park,2024-01-23T20:30:00.000+00:00,feeder,2,N Current (RMS),A,15.3
353580,Manor Park,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
353580,Manor Park,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
353580,Manor Park,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
353580,Manor Park,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
353580,Manor Park,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.48
353580,Manor Park,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
353580,Manor Park,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.17
353580,Manor Park,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.3
353580,Manor Park,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.47
353580,Manor Park,2024-01-23T20:30:00.000+00:00,feeder,1,N Current (RMS),A,59.1
353580,Manor Park,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,118.0
353580,Manor Park,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.1
353580,Manor Park,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
353580,Manor Park,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,23.1
353580,Manor Park,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353580,Manor Park,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
353580,Manor Park,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
353580,Manor Park,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
353580,Manor Park,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
353580,Manor Park,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
353580,Manor Park,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
353580,Manor Park,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
353580,Manor Park,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
353580,Manor Park,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.58
353580,Manor Park,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.34
353580,Manor Park,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.59
353580,Manor Park,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
353580,Manor Park,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
353580,Manor Park,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
353580,Manor Park,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
353580,Manor Park,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
353580,Manor Park,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
353580,Manor Park,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
353580,Manor Park,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.67
353580,Manor Park,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.34
353580,Manor Park,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.63
353580,Manor Park,2024-01-23T20:20:00.000+00:00,feeder,2,N Current (RMS),A,24.6
353580,Manor Park,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
353580,Manor Park,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
353580,Manor Park,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
353580,Manor Park,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
353580,Manor Park,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.41
353580,Manor Park,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
353580,Manor Park,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.91
353580,Manor Park,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.27
353580,Manor Park,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.79
353580,Manor Park,2024-01-23T20:20:00.000+00:00,feeder,1,N Current (RMS),A,51.8
353580,Manor Park,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.8
353580,Manor Park,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.8
353580,Manor Park,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
353580,Manor Park,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,23.1
353580,Manor Park,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353580,Manor Park,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
353580,Manor Park,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
353580,Manor Park,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
353580,Manor Park,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
353580,Manor Park,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
353580,Manor Park,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
353580,Manor Park,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
353580,Manor Park,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
353580,Manor Park,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.58
353580,Manor Park,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.61
353580,Manor Park,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.42
353580,Manor Park,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
353580,Manor Park,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
353580,Manor Park,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
353580,Manor Park,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
353580,Manor Park,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
353580,Manor Park,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353580,Manor Park,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
353580,Manor Park,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
353580,Manor Park,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.84
353580,Manor Park,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.09
353580,Manor Park,2024-01-23T20:10:00.000+00:00,feeder,2,N Current (RMS),A,11.2
353580,Manor Park,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
353580,Manor Park,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
353580,Manor Park,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
353580,Manor Park,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
353580,Manor Park,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.27
353580,Manor Park,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
353580,Manor Park,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.45
353580,Manor Park,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.11
353580,Manor Park,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.04
353580,Manor Park,2024-01-23T20:10:00.000+00:00,feeder,1,N Current (RMS),A,45.6
353580,Manor Park,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.8
353580,Manor Park,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.7
353580,Manor Park,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.1
353580,Manor Park,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,23.1
353580,Manor Park,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353580,Manor Park,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
353580,Manor Park,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
353580,Manor Park,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
353580,Manor Park,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
353580,Manor Park,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
353580,Manor Park,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
353580,Manor Park,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
353580,Manor Park,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
353580,Manor Park,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.39
353580,Manor Park,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.96
353580,Manor Park,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.13
353580,Manor Park,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
353580,Manor Park,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
353580,Manor Park,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
353580,Manor Park,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
353580,Manor Park,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
353580,Manor Park,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353580,Manor Park,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
353580,Manor Park,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
353580,Manor Park,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.34
353580,Manor Park,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.54
353580,Manor Park,2024-01-23T20:00:00.000+00:00,feeder,2,N Current (RMS),A,9.9
353580,Manor Park,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
353580,Manor Park,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
353580,Manor Park,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
353580,Manor Park,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
353580,Manor Park,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
353580,Manor Park,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
353580,Manor Park,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.22
353580,Manor Park,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.69
353580,Manor Park,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.56
353580,Manor Park,2024-01-23T20:00:00.000+00:00,feeder,1,N Current (RMS),A,48.0
353580,Manor Park,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,113.6
353580,Manor Park,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.3
353580,Manor Park,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
353580,Manor Park,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,23.1
353580,Manor Park,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353580,Manor Park,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
353580,Manor Park,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
353580,Manor Park,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
353580,Manor Park,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
353580,Manor Park,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
353580,Manor Park,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
353580,Manor Park,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
353580,Manor Park,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
353580,Manor Park,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.71
353580,Manor Park,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.03
353580,Manor Park,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.09
353580,Manor Park,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
353580,Manor Park,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
353580,Manor Park,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
353580,Manor Park,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
353580,Manor Park,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
353580,Manor Park,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
353580,Manor Park,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
353580,Manor Park,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
353580,Manor Park,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.85
353580,Manor Park,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.81
353580,Manor Park,2024-01-23T19:50:00.000+00:00,feeder,2,N Current (RMS),A,14.0
353580,Manor Park,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
353580,Manor Park,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
353580,Manor Park,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
353580,Manor Park,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
353580,Manor Park,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
353580,Manor Park,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
353580,Manor Park,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.5
353580,Manor Park,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.52
353580,Manor Park,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.9
353580,Manor Park,2024-01-23T19:50:00.000+00:00,feeder,1,N Current (RMS),A,59.0
353580,Manor Park,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,129.4
353580,Manor Park,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.8
353580,Manor Park,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.6
353580,Manor Park,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,23.1
353580,Manor Park,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353580,Manor Park,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
353580,Manor Park,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
353580,Manor Park,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
353580,Manor Park,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
353580,Manor Park,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
353580,Manor Park,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
353580,Manor Park,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
353580,Manor Park,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
353580,Manor Park,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.96
353580,Manor Park,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.38
353580,Manor Park,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.71
353580,Manor Park,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
353580,Manor Park,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
353580,Manor Park,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
353580,Manor Park,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
353580,Manor Park,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
353580,Manor Park,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
353580,Manor Park,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
353580,Manor Park,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
353580,Manor Park,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.02
353580,Manor Park,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.24
353580,Manor Park,2024-01-23T19:40:00.000+00:00,feeder,2,N Current (RMS),A,11.7
353580,Manor Park,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
353580,Manor Park,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
353580,Manor Park,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
353580,Manor Park,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
353580,Manor Park,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.24
353580,Manor Park,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
353580,Manor Park,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,36.19
353580,Manor Park,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.34
353580,Manor Park,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.34
353580,Manor Park,2024-01-23T19:40:00.000+00:00,feeder,1,N Current (RMS),A,75.0
353580,Manor Park,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,149.7
353580,Manor Park,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,111.6
353580,Manor Park,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.2
353580,Manor Park,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,23.1
353580,Manor Park,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353580,Manor Park,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
353580,Manor Park,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353580,Manor Park,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
353580,Manor Park,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
353580,Manor Park,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
353580,Manor Park,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
353580,Manor Park,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
353580,Manor Park,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
353580,Manor Park,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.73
353580,Manor Park,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.36
353580,Manor Park,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.58
353580,Manor Park,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
353580,Manor Park,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
353580,Manor Park,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
353580,Manor Park,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
353580,Manor Park,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
353580,Manor Park,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
353580,Manor Park,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.26
353580,Manor Park,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
353580,Manor Park,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.64
353580,Manor Park,2024-01-23T19:30:00.000+00:00,feeder,2,N Current (RMS),A,15.1
353580,Manor Park,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
353580,Manor Park,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
353580,Manor Park,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
353580,Manor Park,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
353580,Manor Park,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.15
353580,Manor Park,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
353580,Manor Park,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.16
353580,Manor Park,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.09
353580,Manor Park,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.07
353580,Manor Park,2024-01-23T19:30:00.000+00:00,feeder,1,N Current (RMS),A,72.8
353580,Manor Park,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,134.6
353580,Manor Park,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,114.7
353580,Manor Park,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
353580,Manor Park,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,23.0
353580,Manor Park,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353580,Manor Park,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
353580,Manor Park,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
353580,Manor Park,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
353580,Manor Park,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353580,Manor Park,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
353580,Manor Park,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
353580,Manor Park,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
353580,Manor Park,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
353580,Manor Park,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.42
353580,Manor Park,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.7
353580,Manor Park,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.71
353580,Manor Park,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
353580,Manor Park,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
353580,Manor Park,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
353580,Manor Park,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
353580,Manor Park,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
353580,Manor Park,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
353580,Manor Park,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
353580,Manor Park,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.02
353580,Manor Park,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.1
353580,Manor Park,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.1
353580,Manor Park,2024-01-23T19:20:00.000+00:00,feeder,2,N Current (RMS),A,21.1
353580,Manor Park,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
353580,Manor Park,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
353580,Manor Park,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
353580,Manor Park,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
353580,Manor Park,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.24
353580,Manor Park,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
353580,Manor Park,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.03
353580,Manor Park,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.58
353580,Manor Park,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.76
353580,Manor Park,2024-01-23T19:20:00.000+00:00,feeder,1,N Current (RMS),A,46.5
353580,Manor Park,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,117.0
353580,Manor Park,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,116.6
353580,Manor Park,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
353580,Manor Park,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,23.0
353580,Manor Park,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353580,Manor Park,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
353580,Manor Park,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353580,Manor Park,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
353580,Manor Park,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353580,Manor Park,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
353580,Manor Park,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
353580,Manor Park,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
353580,Manor Park,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
353580,Manor Park,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.05
353580,Manor Park,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.67
353580,Manor Park,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.85
353580,Manor Park,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
353580,Manor Park,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
353580,Manor Park,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
353580,Manor Park,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
353580,Manor Park,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
353580,Manor Park,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
353580,Manor Park,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
353580,Manor Park,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.48
353580,Manor Park,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
353580,Manor Park,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
353580,Manor Park,2024-01-23T19:10:00.000+00:00,feeder,2,N Current (RMS),A,16.1
353580,Manor Park,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
353580,Manor Park,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
353580,Manor Park,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
353580,Manor Park,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
353580,Manor Park,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.22
353580,Manor Park,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
353580,Manor Park,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.14
353580,Manor Park,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.49
353580,Manor Park,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.82
353580,Manor Park,2024-01-23T19:10:00.000+00:00,feeder,1,N Current (RMS),A,51.3
353580,Manor Park,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,105.7
353580,Manor Park,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,131.7
353580,Manor Park,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.4
353580,Manor Park,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,23.0
353580,Manor Park,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353580,Manor Park,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
353580,Manor Park,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353580,Manor Park,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
353580,Manor Park,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353580,Manor Park,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
353580,Manor Park,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
353580,Manor Park,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
353580,Manor Park,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
353580,Manor Park,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.62
353580,Manor Park,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.71
353580,Manor Park,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.82
353580,Manor Park,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
353580,Manor Park,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
353580,Manor Park,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
353580,Manor Park,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
353580,Manor Park,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
353580,Manor Park,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
353580,Manor Park,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.13
353580,Manor Park,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.84
353580,Manor Park,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.73
353580,Manor Park,2024-01-23T19:00:00.000+00:00,feeder,2,N Current (RMS),A,14.5
353580,Manor Park,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
353580,Manor Park,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
353580,Manor Park,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
353580,Manor Park,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
353580,Manor Park,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.54
353580,Manor Park,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
353580,Manor Park,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.67
353580,Manor Park,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.78
353580,Manor Park,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.31
353580,Manor Park,2024-01-23T19:00:00.000+00:00,feeder,1,N Current (RMS),A,74.5
353580,Manor Park,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,145.7
353580,Manor Park,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,139.9
353580,Manor Park,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
353580,Manor Park,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,22.9
353580,Manor Park,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353580,Manor Park,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
353580,Manor Park,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
353580,Manor Park,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
353580,Manor Park,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353580,Manor Park,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
353580,Manor Park,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
353580,Manor Park,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
353580,Manor Park,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
353580,Manor Park,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.8
353580,Manor Park,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.62
353580,Manor Park,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.04
353580,Manor Park,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
353580,Manor Park,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
353580,Manor Park,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
353580,Manor Park,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
353580,Manor Park,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
353580,Manor Park,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
353580,Manor Park,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
353580,Manor Park,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
353580,Manor Park,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.93
353580,Manor Park,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
353580,Manor Park,2024-01-23T18:50:00.000+00:00,feeder,2,N Current (RMS),A,20.5
353580,Manor Park,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
353580,Manor Park,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
353580,Manor Park,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
353580,Manor Park,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
353580,Manor Park,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.25
353580,Manor Park,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
353580,Manor Park,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.8
353580,Manor Park,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,37.59
353580,Manor Park,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.06
353580,Manor Park,2024-01-23T18:50:00.000+00:00,feeder,1,N Current (RMS),A,68.9
353580,Manor Park,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,135.9
353580,Manor Park,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,151.7
353580,Manor Park,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,97.0
353580,Manor Park,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,22.9
353580,Manor Park,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353580,Manor Park,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
353580,Manor Park,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353580,Manor Park,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
353580,Manor Park,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353580,Manor Park,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
353580,Manor Park,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
353580,Manor Park,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
353580,Manor Park,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
353580,Manor Park,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.45
353580,Manor Park,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,47.52
353580,Manor Park,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.1
353580,Manor Park,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
353580,Manor Park,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
353580,Manor Park,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
353580,Manor Park,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
353580,Manor Park,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
353580,Manor Park,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
353580,Manor Park,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
353580,Manor Park,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.06
353580,Manor Park,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.42
353580,Manor Park,2024-01-23T18:40:00.000+00:00,feeder,2,N Current (RMS),A,15.1
