Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
353580,Manor Park,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
353580,Manor Park,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
353580,Manor Park,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
353580,Manor Park,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
353580,Manor Park,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
353580,Manor Park,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.75
353580,Manor Park,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,40.44
353580,Manor Park,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.25
353580,Manor Park,2024-01-23T18:40:00.000+00:00,feeder,1,N Current (RMS),A,78.4
353580,Manor Park,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,111.9
353580,Manor Park,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,163.5
353580,Manor Park,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.3
353580,Manor Park,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,22.8
353580,Manor Park,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353580,Manor Park,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
353580,Manor Park,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353580,Manor Park,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
353580,Manor Park,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
353580,Manor Park,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
353580,Manor Park,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
353580,Manor Park,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
353580,Manor Park,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
353580,Manor Park,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.65
353580,Manor Park,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.49
353580,Manor Park,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.66
353580,Manor Park,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
353580,Manor Park,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
353580,Manor Park,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
353580,Manor Park,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
353580,Manor Park,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
353580,Manor Park,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
353580,Manor Park,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.52
353580,Manor Park,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.57
353580,Manor Park,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.22
353580,Manor Park,2024-01-23T18:30:00.000+00:00,feeder,2,N Current (RMS),A,15.4
353580,Manor Park,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
353580,Manor Park,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
353580,Manor Park,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
353580,Manor Park,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
353580,Manor Park,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
353580,Manor Park,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353580,Manor Park,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
353580,Manor Park,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,37.1
353580,Manor Park,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.54
353580,Manor Park,2024-01-23T18:30:00.000+00:00,feeder,1,N Current (RMS),A,72.2
353580,Manor Park,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,117.7
353580,Manor Park,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,150.3
353580,Manor Park,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.9
353580,Manor Park,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,22.7
353580,Manor Park,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353580,Manor Park,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
353580,Manor Park,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353580,Manor Park,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
353580,Manor Park,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353580,Manor Park,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
353580,Manor Park,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
353580,Manor Park,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
353580,Manor Park,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
353580,Manor Park,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.51
353580,Manor Park,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.67
353580,Manor Park,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.76
353580,Manor Park,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
353580,Manor Park,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
353580,Manor Park,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
353580,Manor Park,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
353580,Manor Park,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
353580,Manor Park,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
353580,Manor Park,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.75
353580,Manor Park,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.87
353580,Manor Park,2024-01-23T18:20:00.000+00:00,feeder,2,N Current (RMS),A,14.6
353580,Manor Park,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
353580,Manor Park,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
353580,Manor Park,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
353580,Manor Park,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
353580,Manor Park,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
353580,Manor Park,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353580,Manor Park,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.55
353580,Manor Park,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.31
353580,Manor Park,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.77
353580,Manor Park,2024-01-23T18:20:00.000+00:00,feeder,1,N Current (RMS),A,46.0
353580,Manor Park,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,132.6
353580,Manor Park,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,116.0
353580,Manor Park,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,104.4
353580,Manor Park,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,22.7
353580,Manor Park,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353580,Manor Park,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
353580,Manor Park,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353580,Manor Park,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
353580,Manor Park,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353580,Manor Park,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
353580,Manor Park,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
353580,Manor Park,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
353580,Manor Park,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
353580,Manor Park,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.29
353580,Manor Park,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.06
353580,Manor Park,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.63
353580,Manor Park,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
353580,Manor Park,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
353580,Manor Park,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
353580,Manor Park,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
353580,Manor Park,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
353580,Manor Park,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353580,Manor Park,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
353580,Manor Park,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.38
353580,Manor Park,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.92
353580,Manor Park,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.53
353580,Manor Park,2024-01-23T18:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
353580,Manor Park,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
353580,Manor Park,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
353580,Manor Park,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
353580,Manor Park,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
353580,Manor Park,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
353580,Manor Park,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353580,Manor Park,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.87
353580,Manor Park,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.86
353580,Manor Park,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.25
353580,Manor Park,2024-01-23T18:10:00.000+00:00,feeder,1,N Current (RMS),A,47.7
353580,Manor Park,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,131.0
353580,Manor Park,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,118.0
353580,Manor Park,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,112.0
353580,Manor Park,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,22.7
353580,Manor Park,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353580,Manor Park,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
353580,Manor Park,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
353580,Manor Park,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
353580,Manor Park,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
353580,Manor Park,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
353580,Manor Park,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
353580,Manor Park,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
353580,Manor Park,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
353580,Manor Park,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.25
353580,Manor Park,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.78
353580,Manor Park,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.78
353580,Manor Park,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
353580,Manor Park,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
353580,Manor Park,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
353580,Manor Park,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
353580,Manor Park,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
353580,Manor Park,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
353580,Manor Park,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353580,Manor Park,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.5
353580,Manor Park,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
353580,Manor Park,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.76
353580,Manor Park,2024-01-23T18:00:00.000+00:00,feeder,2,N Current (RMS),A,15.3
353580,Manor Park,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
353580,Manor Park,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
353580,Manor Park,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
353580,Manor Park,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
353580,Manor Park,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
353580,Manor Park,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353580,Manor Park,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.98
353580,Manor Park,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.42
353580,Manor Park,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,36.58
353580,Manor Park,2024-01-23T18:00:00.000+00:00,feeder,1,N Current (RMS),A,57.6
353580,Manor Park,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,138.8
353580,Manor Park,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,134.9
353580,Manor Park,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,152.7
353580,Manor Park,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,22.6
353580,Manor Park,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353580,Manor Park,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
353580,Manor Park,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
353580,Manor Park,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
353580,Manor Park,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353580,Manor Park,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
353580,Manor Park,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
353580,Manor Park,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
353580,Manor Park,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
353580,Manor Park,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.48
353580,Manor Park,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.26
353580,Manor Park,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.34
353580,Manor Park,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
353580,Manor Park,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
353580,Manor Park,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
353580,Manor Park,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
353580,Manor Park,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
353580,Manor Park,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
353580,Manor Park,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
353580,Manor Park,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.68
353580,Manor Park,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.46
353580,Manor Park,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.94
353580,Manor Park,2024-01-23T17:50:00.000+00:00,feeder,2,N Current (RMS),A,15.9
353580,Manor Park,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
353580,Manor Park,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
353580,Manor Park,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
353580,Manor Park,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
353580,Manor Park,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
353580,Manor Park,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
353580,Manor Park,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.31
353580,Manor Park,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,37.37
353580,Manor Park,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.97
353580,Manor Park,2024-01-23T17:50:00.000+00:00,feeder,1,N Current (RMS),A,45.2
353580,Manor Park,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,143.9
353580,Manor Park,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,149.6
353580,Manor Park,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,128.1
353580,Manor Park,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,22.5
353580,Manor Park,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353580,Manor Park,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
353580,Manor Park,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353580,Manor Park,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.96
353580,Manor Park,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
353580,Manor Park,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
353580,Manor Park,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
353580,Manor Park,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
353580,Manor Park,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
353580,Manor Park,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.99
353580,Manor Park,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.83
353580,Manor Park,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.91
353580,Manor Park,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
353580,Manor Park,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
353580,Manor Park,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
353580,Manor Park,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
353580,Manor Park,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
353580,Manor Park,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
353580,Manor Park,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
353580,Manor Park,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.35
353580,Manor Park,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.85
353580,Manor Park,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.71
353580,Manor Park,2024-01-23T17:40:00.000+00:00,feeder,2,N Current (RMS),A,19.8
353580,Manor Park,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
353580,Manor Park,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
353580,Manor Park,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
353580,Manor Park,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
353580,Manor Park,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
353580,Manor Park,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
353580,Manor Park,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.75
353580,Manor Park,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,40.08
353580,Manor Park,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.75
353580,Manor Park,2024-01-23T17:40:00.000+00:00,feeder,1,N Current (RMS),A,53.5
353580,Manor Park,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,116.1
353580,Manor Park,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,160.7
353580,Manor Park,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,119.3
353580,Manor Park,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,22.4
353580,Manor Park,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353580,Manor Park,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
353580,Manor Park,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
353580,Manor Park,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
353580,Manor Park,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
353580,Manor Park,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
353580,Manor Park,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
353580,Manor Park,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
353580,Manor Park,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
353580,Manor Park,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.1
353580,Manor Park,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.93
353580,Manor Park,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.46
353580,Manor Park,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
353580,Manor Park,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
353580,Manor Park,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
353580,Manor Park,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
353580,Manor Park,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
353580,Manor Park,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
353580,Manor Park,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
353580,Manor Park,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
353580,Manor Park,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.41
353580,Manor Park,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.02
353580,Manor Park,2024-01-23T17:30:00.000+00:00,feeder,2,N Current (RMS),A,13.3
353580,Manor Park,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
353580,Manor Park,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
353580,Manor Park,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
353580,Manor Park,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
353580,Manor Park,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
353580,Manor Park,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
353580,Manor Park,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.83
353580,Manor Park,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.33
353580,Manor Park,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.7
353580,Manor Park,2024-01-23T17:30:00.000+00:00,feeder,1,N Current (RMS),A,48.8
353580,Manor Park,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,121.7
353580,Manor Park,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,142.5
353580,Manor Park,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,128.4
353580,Manor Park,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,22.4
353580,Manor Park,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353580,Manor Park,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
353580,Manor Park,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353580,Manor Park,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
353580,Manor Park,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
353580,Manor Park,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
353580,Manor Park,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
353580,Manor Park,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
353580,Manor Park,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
353580,Manor Park,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.11
353580,Manor Park,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.74
353580,Manor Park,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.71
353580,Manor Park,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
353580,Manor Park,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
353580,Manor Park,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
353580,Manor Park,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
353580,Manor Park,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
353580,Manor Park,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
353580,Manor Park,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
353580,Manor Park,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.33
353580,Manor Park,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.96
353580,Manor Park,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.95
353580,Manor Park,2024-01-23T17:20:00.000+00:00,feeder,2,N Current (RMS),A,16.4
353580,Manor Park,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
353580,Manor Park,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
353580,Manor Park,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
353580,Manor Park,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
353580,Manor Park,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
353580,Manor Park,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
353580,Manor Park,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.09
353580,Manor Park,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,36.08
353580,Manor Park,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.95
353580,Manor Park,2024-01-23T17:20:00.000+00:00,feeder,1,N Current (RMS),A,43.7
353580,Manor Park,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,147.2
353580,Manor Park,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,145.0
353580,Manor Park,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,137.8
353580,Manor Park,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,22.4
353580,Manor Park,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353580,Manor Park,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
353580,Manor Park,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353580,Manor Park,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
353580,Manor Park,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
353580,Manor Park,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
353580,Manor Park,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
353580,Manor Park,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
353580,Manor Park,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
353580,Manor Park,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.43
353580,Manor Park,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.04
353580,Manor Park,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.9
353580,Manor Park,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
353580,Manor Park,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
353580,Manor Park,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
353580,Manor Park,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
353580,Manor Park,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353580,Manor Park,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
353580,Manor Park,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
353580,Manor Park,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.67
353580,Manor Park,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.53
353580,Manor Park,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.99
353580,Manor Park,2024-01-23T17:10:00.000+00:00,feeder,2,N Current (RMS),A,29.6
353580,Manor Park,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
353580,Manor Park,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
353580,Manor Park,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
353580,Manor Park,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
353580,Manor Park,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
353580,Manor Park,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
353580,Manor Park,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.39
353580,Manor Park,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.85
353580,Manor Park,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.02
353580,Manor Park,2024-01-23T17:10:00.000+00:00,feeder,1,N Current (RMS),A,58.7
353580,Manor Park,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,160.0
353580,Manor Park,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,144.2
353580,Manor Park,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,109.7
353580,Manor Park,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,22.3
353580,Manor Park,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353580,Manor Park,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
353580,Manor Park,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353580,Manor Park,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
353580,Manor Park,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353580,Manor Park,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
353580,Manor Park,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
353580,Manor Park,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
353580,Manor Park,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
353580,Manor Park,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.06
353580,Manor Park,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.38
353580,Manor Park,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.01
353580,Manor Park,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
353580,Manor Park,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
353580,Manor Park,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
353580,Manor Park,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
353580,Manor Park,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
353580,Manor Park,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
353580,Manor Park,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
353580,Manor Park,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
353580,Manor Park,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.46
353580,Manor Park,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.54
353580,Manor Park,2024-01-23T17:00:00.000+00:00,feeder,2,N Current (RMS),A,25.0
353580,Manor Park,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
353580,Manor Park,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
353580,Manor Park,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
353580,Manor Park,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
353580,Manor Park,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
353580,Manor Park,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
353580,Manor Park,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,42.61
353580,Manor Park,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.75
353580,Manor Park,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.83
353580,Manor Park,2024-01-23T17:00:00.000+00:00,feeder,1,N Current (RMS),A,73.4
353580,Manor Park,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,177.4
353580,Manor Park,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,116.4
353580,Manor Park,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,107.5
353580,Manor Park,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,22.3
353580,Manor Park,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353580,Manor Park,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
353580,Manor Park,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353580,Manor Park,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
353580,Manor Park,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353580,Manor Park,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
353580,Manor Park,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
353580,Manor Park,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
353580,Manor Park,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
353580,Manor Park,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.93
353580,Manor Park,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.22
353580,Manor Park,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.38
353580,Manor Park,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
353580,Manor Park,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
353580,Manor Park,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
353580,Manor Park,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
353580,Manor Park,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
353580,Manor Park,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
353580,Manor Park,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
353580,Manor Park,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.62
353580,Manor Park,2024-01-23T16:50:00.000+00:00,feeder,2,N Current (RMS),A,13.7
353580,Manor Park,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
353580,Manor Park,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
353580,Manor Park,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
353580,Manor Park,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
353580,Manor Park,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
353580,Manor Park,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
353580,Manor Park,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,43.69
353580,Manor Park,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.68
353580,Manor Park,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.18
353580,Manor Park,2024-01-23T16:50:00.000+00:00,feeder,1,N Current (RMS),A,90.6
353580,Manor Park,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,183.3
353580,Manor Park,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,113.6
353580,Manor Park,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.9
353580,Manor Park,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,22.3
353580,Manor Park,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353580,Manor Park,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
353580,Manor Park,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353580,Manor Park,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
353580,Manor Park,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353580,Manor Park,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
353580,Manor Park,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
353580,Manor Park,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
353580,Manor Park,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
353580,Manor Park,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.3
353580,Manor Park,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.68
353580,Manor Park,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.81
353580,Manor Park,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
353580,Manor Park,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
353580,Manor Park,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
353580,Manor Park,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
353580,Manor Park,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
353580,Manor Park,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
353580,Manor Park,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
353580,Manor Park,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.34
353580,Manor Park,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.13
353580,Manor Park,2024-01-23T16:40:00.000+00:00,feeder,2,N Current (RMS),A,12.2
353580,Manor Park,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
353580,Manor Park,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
353580,Manor Park,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
353580,Manor Park,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
353580,Manor Park,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
353580,Manor Park,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
353580,Manor Park,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.35
353580,Manor Park,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.51
353580,Manor Park,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.35
353580,Manor Park,2024-01-23T16:40:00.000+00:00,feeder,1,N Current (RMS),A,74.9
353580,Manor Park,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,150.3
353580,Manor Park,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,149.4
353580,Manor Park,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.5
353580,Manor Park,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,22.2
353580,Manor Park,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353580,Manor Park,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
353580,Manor Park,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353580,Manor Park,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
353580,Manor Park,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353580,Manor Park,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
353580,Manor Park,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
353580,Manor Park,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
353580,Manor Park,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
353580,Manor Park,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.08
353580,Manor Park,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.85
353580,Manor Park,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.48
353580,Manor Park,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
353580,Manor Park,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
353580,Manor Park,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
353580,Manor Park,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
353580,Manor Park,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
353580,Manor Park,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
353580,Manor Park,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
353580,Manor Park,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
353580,Manor Park,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
353580,Manor Park,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.4
353580,Manor Park,2024-01-23T16:30:00.000+00:00,feeder,2,N Current (RMS),A,16.9
353580,Manor Park,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
353580,Manor Park,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
353580,Manor Park,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
353580,Manor Park,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
353580,Manor Park,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
353580,Manor Park,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
353580,Manor Park,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.68
353580,Manor Park,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.01
353580,Manor Park,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.87
353580,Manor Park,2024-01-23T16:30:00.000+00:00,feeder,1,N Current (RMS),A,47.0
353580,Manor Park,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,115.6
353580,Manor Park,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.5
353580,Manor Park,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.9
353580,Manor Park,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,22.2
353580,Manor Park,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353580,Manor Park,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
353580,Manor Park,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353580,Manor Park,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
353580,Manor Park,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353580,Manor Park,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
353580,Manor Park,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
353580,Manor Park,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
353580,Manor Park,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
353580,Manor Park,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.47
353580,Manor Park,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.42
353580,Manor Park,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.26
353580,Manor Park,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
353580,Manor Park,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
353580,Manor Park,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
353580,Manor Park,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
353580,Manor Park,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
353580,Manor Park,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353580,Manor Park,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
353580,Manor Park,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.64
353580,Manor Park,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
353580,Manor Park,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.41
353580,Manor Park,2024-01-23T16:20:00.000+00:00,feeder,2,N Current (RMS),A,14.3
353580,Manor Park,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
353580,Manor Park,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
353580,Manor Park,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
353580,Manor Park,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
353580,Manor Park,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
353580,Manor Park,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
353580,Manor Park,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.65
353580,Manor Park,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.09
353580,Manor Park,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.19
353580,Manor Park,2024-01-23T16:20:00.000+00:00,feeder,1,N Current (RMS),A,63.8
353580,Manor Park,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,99.5
353580,Manor Park,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,142.8
353580,Manor Park,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.3
353580,Manor Park,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,22.2
353580,Manor Park,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353580,Manor Park,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
353580,Manor Park,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353580,Manor Park,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
353580,Manor Park,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353580,Manor Park,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
353580,Manor Park,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
353580,Manor Park,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
353580,Manor Park,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
353580,Manor Park,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.29
353580,Manor Park,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.14
353580,Manor Park,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.61
353580,Manor Park,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
353580,Manor Park,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
353580,Manor Park,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
353580,Manor Park,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
353580,Manor Park,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
353580,Manor Park,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
353580,Manor Park,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
353580,Manor Park,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.51
353580,Manor Park,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
353580,Manor Park,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.72
353580,Manor Park,2024-01-23T16:10:00.000+00:00,feeder,2,N Current (RMS),A,21.7
353580,Manor Park,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
353580,Manor Park,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
353580,Manor Park,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
353580,Manor Park,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
353580,Manor Park,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
353580,Manor Park,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
353580,Manor Park,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.1
353580,Manor Park,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.98
353580,Manor Park,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.4
353580,Manor Park,2024-01-23T16:10:00.000+00:00,feeder,1,N Current (RMS),A,45.4
353580,Manor Park,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,101.5
353580,Manor Park,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,108.7
353580,Manor Park,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.4
353580,Manor Park,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,22.2
353580,Manor Park,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353580,Manor Park,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
353580,Manor Park,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353580,Manor Park,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
353580,Manor Park,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353580,Manor Park,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
353580,Manor Park,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
353580,Manor Park,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
353580,Manor Park,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
353580,Manor Park,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.61
353580,Manor Park,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.85
353580,Manor Park,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.13
353580,Manor Park,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
353580,Manor Park,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
353580,Manor Park,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
353580,Manor Park,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
353580,Manor Park,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
