Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
353580,Manor Park,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.73
353580,Manor Park,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
353580,Manor Park,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.14
353580,Manor Park,2024-01-23T16:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
353580,Manor Park,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
353580,Manor Park,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
353580,Manor Park,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
353580,Manor Park,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
353580,Manor Park,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
353580,Manor Park,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
353580,Manor Park,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.26
353580,Manor Park,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.3
353580,Manor Park,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.62
353580,Manor Park,2024-01-23T16:00:00.000+00:00,feeder,1,N Current (RMS),A,34.1
353580,Manor Park,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.2
353580,Manor Park,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.8
353580,Manor Park,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.3
353580,Manor Park,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,22.2
353580,Manor Park,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353580,Manor Park,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
353580,Manor Park,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353580,Manor Park,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
353580,Manor Park,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353580,Manor Park,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
353580,Manor Park,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
353580,Manor Park,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
353580,Manor Park,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
353580,Manor Park,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.99
353580,Manor Park,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.17
353580,Manor Park,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.76
353580,Manor Park,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
353580,Manor Park,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
353580,Manor Park,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
353580,Manor Park,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
353580,Manor Park,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
353580,Manor Park,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
353580,Manor Park,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
353580,Manor Park,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
353580,Manor Park,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
353580,Manor Park,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
353580,Manor Park,2024-01-23T15:50:00.000+00:00,feeder,2,N Current (RMS),A,12.5
353580,Manor Park,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
353580,Manor Park,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
353580,Manor Park,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
353580,Manor Park,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
353580,Manor Park,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
353580,Manor Park,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
353580,Manor Park,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.43
353580,Manor Park,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.86
353580,Manor Park,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.48
353580,Manor Park,2024-01-23T15:50:00.000+00:00,feeder,1,N Current (RMS),A,41.8
353580,Manor Park,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,98.1
353580,Manor Park,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.1
353580,Manor Park,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
353580,Manor Park,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,22.2
353580,Manor Park,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353580,Manor Park,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
353580,Manor Park,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353580,Manor Park,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
353580,Manor Park,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353580,Manor Park,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
353580,Manor Park,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
353580,Manor Park,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
353580,Manor Park,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
353580,Manor Park,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.05
353580,Manor Park,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.72
353580,Manor Park,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.77
353580,Manor Park,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
353580,Manor Park,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
353580,Manor Park,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
353580,Manor Park,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
353580,Manor Park,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
353580,Manor Park,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
353580,Manor Park,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
353580,Manor Park,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
353580,Manor Park,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.39
353580,Manor Park,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.15
353580,Manor Park,2024-01-23T15:40:00.000+00:00,feeder,2,N Current (RMS),A,14.7
353580,Manor Park,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
353580,Manor Park,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
353580,Manor Park,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
353580,Manor Park,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
353580,Manor Park,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
353580,Manor Park,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
353580,Manor Park,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.66
353580,Manor Park,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.1
353580,Manor Park,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.77
353580,Manor Park,2024-01-23T15:40:00.000+00:00,feeder,1,N Current (RMS),A,41.1
353580,Manor Park,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,95.4
353580,Manor Park,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.3
353580,Manor Park,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.7
353580,Manor Park,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,22.2
353580,Manor Park,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353580,Manor Park,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
353580,Manor Park,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353580,Manor Park,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
353580,Manor Park,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353580,Manor Park,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
353580,Manor Park,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
353580,Manor Park,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
353580,Manor Park,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
353580,Manor Park,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.28
353580,Manor Park,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.49
353580,Manor Park,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.92
353580,Manor Park,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
353580,Manor Park,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
353580,Manor Park,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
353580,Manor Park,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
353580,Manor Park,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
353580,Manor Park,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
353580,Manor Park,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
353580,Manor Park,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.94
353580,Manor Park,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
353580,Manor Park,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.63
353580,Manor Park,2024-01-23T15:30:00.000+00:00,feeder,2,N Current (RMS),A,11.7
353580,Manor Park,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
353580,Manor Park,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
353580,Manor Park,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
353580,Manor Park,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
353580,Manor Park,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
353580,Manor Park,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
353580,Manor Park,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.1
353580,Manor Park,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.83
353580,Manor Park,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.14
353580,Manor Park,2024-01-23T15:30:00.000+00:00,feeder,1,N Current (RMS),A,39.4
353580,Manor Park,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,97.2
353580,Manor Park,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.7
353580,Manor Park,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.7
353580,Manor Park,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,22.1
353580,Manor Park,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353580,Manor Park,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
353580,Manor Park,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353580,Manor Park,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
353580,Manor Park,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353580,Manor Park,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
353580,Manor Park,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
353580,Manor Park,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
353580,Manor Park,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
353580,Manor Park,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.04
353580,Manor Park,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.6
353580,Manor Park,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.76
353580,Manor Park,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
353580,Manor Park,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
353580,Manor Park,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
353580,Manor Park,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
353580,Manor Park,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353580,Manor Park,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
353580,Manor Park,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.89
353580,Manor Park,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.65
353580,Manor Park,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
353580,Manor Park,2024-01-23T15:20:00.000+00:00,feeder,2,N Current (RMS),A,25.5
353580,Manor Park,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
353580,Manor Park,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
353580,Manor Park,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
353580,Manor Park,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
353580,Manor Park,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.92
353580,Manor Park,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
353580,Manor Park,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.55
353580,Manor Park,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.67
353580,Manor Park,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.13
353580,Manor Park,2024-01-23T15:20:00.000+00:00,feeder,1,N Current (RMS),A,42.6
353580,Manor Park,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.2
353580,Manor Park,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.8
353580,Manor Park,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.1
353580,Manor Park,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,22.1
353580,Manor Park,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353580,Manor Park,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
353580,Manor Park,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353580,Manor Park,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
353580,Manor Park,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353580,Manor Park,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
353580,Manor Park,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
353580,Manor Park,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
353580,Manor Park,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
353580,Manor Park,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.44
353580,Manor Park,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.32
353580,Manor Park,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.35
353580,Manor Park,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
353580,Manor Park,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
353580,Manor Park,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
353580,Manor Park,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
353580,Manor Park,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
353580,Manor Park,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
353580,Manor Park,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
353580,Manor Park,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
353580,Manor Park,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
353580,Manor Park,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.92
353580,Manor Park,2024-01-23T15:10:00.000+00:00,feeder,2,N Current (RMS),A,8.3
353580,Manor Park,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
353580,Manor Park,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
353580,Manor Park,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
353580,Manor Park,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
353580,Manor Park,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
353580,Manor Park,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
353580,Manor Park,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.3
353580,Manor Park,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.53
353580,Manor Park,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.61
353580,Manor Park,2024-01-23T15:10:00.000+00:00,feeder,1,N Current (RMS),A,39.7
353580,Manor Park,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
353580,Manor Park,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.1
353580,Manor Park,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
353580,Manor Park,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,22.1
353580,Manor Park,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353580,Manor Park,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
353580,Manor Park,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353580,Manor Park,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
353580,Manor Park,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353580,Manor Park,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
353580,Manor Park,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
353580,Manor Park,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
353580,Manor Park,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
353580,Manor Park,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.79
353580,Manor Park,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.73
353580,Manor Park,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.53
353580,Manor Park,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
353580,Manor Park,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
353580,Manor Park,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
353580,Manor Park,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
353580,Manor Park,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
353580,Manor Park,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353580,Manor Park,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
353580,Manor Park,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
353580,Manor Park,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
353580,Manor Park,2024-01-23T15:00:00.000+00:00,feeder,2,N Current (RMS),A,6.7
353580,Manor Park,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
353580,Manor Park,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
353580,Manor Park,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
353580,Manor Park,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
353580,Manor Park,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
353580,Manor Park,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
353580,Manor Park,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.95
353580,Manor Park,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.58
353580,Manor Park,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.34
353580,Manor Park,2024-01-23T15:00:00.000+00:00,feeder,1,N Current (RMS),A,39.1
353580,Manor Park,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.9
353580,Manor Park,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.9
353580,Manor Park,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
353580,Manor Park,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,22.1
353580,Manor Park,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353580,Manor Park,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
353580,Manor Park,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353580,Manor Park,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
353580,Manor Park,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353580,Manor Park,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
353580,Manor Park,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
353580,Manor Park,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
353580,Manor Park,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
353580,Manor Park,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.54
353580,Manor Park,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.06
353580,Manor Park,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.08
353580,Manor Park,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
353580,Manor Park,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
353580,Manor Park,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
353580,Manor Park,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
353580,Manor Park,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
353580,Manor Park,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353580,Manor Park,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
353580,Manor Park,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.61
353580,Manor Park,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
353580,Manor Park,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.48
353580,Manor Park,2024-01-23T14:50:00.000+00:00,feeder,2,N Current (RMS),A,14.2
353580,Manor Park,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
353580,Manor Park,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
353580,Manor Park,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
353580,Manor Park,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
353580,Manor Park,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
353580,Manor Park,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
353580,Manor Park,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.82
353580,Manor Park,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.01
353580,Manor Park,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.62
353580,Manor Park,2024-01-23T14:50:00.000+00:00,feeder,1,N Current (RMS),A,40.6
353580,Manor Park,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
353580,Manor Park,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.3
353580,Manor Park,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
353580,Manor Park,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,22.1
353580,Manor Park,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353580,Manor Park,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
353580,Manor Park,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353580,Manor Park,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
353580,Manor Park,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353580,Manor Park,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
353580,Manor Park,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
353580,Manor Park,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
353580,Manor Park,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
353580,Manor Park,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.43
353580,Manor Park,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.9
353580,Manor Park,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.09
353580,Manor Park,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
353580,Manor Park,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
353580,Manor Park,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
353580,Manor Park,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
353580,Manor Park,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
353580,Manor Park,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
353580,Manor Park,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353580,Manor Park,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
353580,Manor Park,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
353580,Manor Park,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
353580,Manor Park,2024-01-23T14:40:00.000+00:00,feeder,2,N Current (RMS),A,10.0
353580,Manor Park,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
353580,Manor Park,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
353580,Manor Park,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
353580,Manor Park,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
353580,Manor Park,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
353580,Manor Park,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
353580,Manor Park,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.01
353580,Manor Park,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.06
353580,Manor Park,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.23
353580,Manor Park,2024-01-23T14:40:00.000+00:00,feeder,1,N Current (RMS),A,37.5
353580,Manor Park,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.4
353580,Manor Park,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.2
353580,Manor Park,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
353580,Manor Park,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,22.1
353580,Manor Park,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353580,Manor Park,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
353580,Manor Park,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353580,Manor Park,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
353580,Manor Park,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353580,Manor Park,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
353580,Manor Park,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
353580,Manor Park,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
353580,Manor Park,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
353580,Manor Park,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.13
353580,Manor Park,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.94
353580,Manor Park,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.48
353580,Manor Park,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
353580,Manor Park,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
353580,Manor Park,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
353580,Manor Park,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
353580,Manor Park,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
353580,Manor Park,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
353580,Manor Park,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
353580,Manor Park,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
353580,Manor Park,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
353580,Manor Park,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
353580,Manor Park,2024-01-23T14:30:00.000+00:00,feeder,2,N Current (RMS),A,8.7
353580,Manor Park,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
353580,Manor Park,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
353580,Manor Park,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
353580,Manor Park,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
353580,Manor Park,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
353580,Manor Park,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
353580,Manor Park,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.48
353580,Manor Park,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.66
353580,Manor Park,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.17
353580,Manor Park,2024-01-23T14:30:00.000+00:00,feeder,1,N Current (RMS),A,34.8
353580,Manor Park,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
353580,Manor Park,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.7
353580,Manor Park,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
353580,Manor Park,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,22.1
353580,Manor Park,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353580,Manor Park,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
353580,Manor Park,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353580,Manor Park,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
353580,Manor Park,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353580,Manor Park,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
353580,Manor Park,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
353580,Manor Park,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
353580,Manor Park,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
353580,Manor Park,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.63
353580,Manor Park,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.29
353580,Manor Park,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.24
353580,Manor Park,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
353580,Manor Park,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
353580,Manor Park,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
353580,Manor Park,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
353580,Manor Park,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
353580,Manor Park,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
353580,Manor Park,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
353580,Manor Park,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
353580,Manor Park,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.23
353580,Manor Park,2024-01-23T14:20:00.000+00:00,feeder,2,N Current (RMS),A,9.8
353580,Manor Park,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
353580,Manor Park,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
353580,Manor Park,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
353580,Manor Park,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
353580,Manor Park,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
353580,Manor Park,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
353580,Manor Park,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.91
353580,Manor Park,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.88
353580,Manor Park,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.92
353580,Manor Park,2024-01-23T14:20:00.000+00:00,feeder,1,N Current (RMS),A,44.4
353580,Manor Park,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.2
353580,Manor Park,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
353580,Manor Park,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
353580,Manor Park,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,22.1
353580,Manor Park,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353580,Manor Park,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
353580,Manor Park,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353580,Manor Park,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
353580,Manor Park,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353580,Manor Park,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
353580,Manor Park,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
353580,Manor Park,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
353580,Manor Park,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
353580,Manor Park,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.06
353580,Manor Park,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.48
353580,Manor Park,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.15
353580,Manor Park,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
353580,Manor Park,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
353580,Manor Park,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
353580,Manor Park,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
353580,Manor Park,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
353580,Manor Park,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
353580,Manor Park,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
353580,Manor Park,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.24
353580,Manor Park,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
353580,Manor Park,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
353580,Manor Park,2024-01-23T14:10:00.000+00:00,feeder,2,N Current (RMS),A,14.2
353580,Manor Park,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
353580,Manor Park,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
353580,Manor Park,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
353580,Manor Park,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
353580,Manor Park,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
353580,Manor Park,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
353580,Manor Park,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
353580,Manor Park,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.72
353580,Manor Park,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.04
353580,Manor Park,2024-01-23T14:10:00.000+00:00,feeder,1,N Current (RMS),A,46.9
353580,Manor Park,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.7
353580,Manor Park,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.8
353580,Manor Park,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
353580,Manor Park,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,22.1
353580,Manor Park,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353580,Manor Park,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
353580,Manor Park,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353580,Manor Park,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
353580,Manor Park,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353580,Manor Park,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
353580,Manor Park,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
353580,Manor Park,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
353580,Manor Park,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
353580,Manor Park,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.24
353580,Manor Park,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.63
353580,Manor Park,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.01
353580,Manor Park,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
353580,Manor Park,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
353580,Manor Park,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
353580,Manor Park,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
353580,Manor Park,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
353580,Manor Park,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
353580,Manor Park,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
353580,Manor Park,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
353580,Manor Park,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
353580,Manor Park,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
353580,Manor Park,2024-01-23T14:00:00.000+00:00,feeder,2,N Current (RMS),A,12.9
353580,Manor Park,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
353580,Manor Park,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
353580,Manor Park,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
353580,Manor Park,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
353580,Manor Park,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
353580,Manor Park,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
353580,Manor Park,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.03
353580,Manor Park,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.68
353580,Manor Park,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.02
353580,Manor Park,2024-01-23T14:00:00.000+00:00,feeder,1,N Current (RMS),A,33.3
353580,Manor Park,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
353580,Manor Park,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.3
353580,Manor Park,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
353580,Manor Park,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,22.1
353580,Manor Park,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353580,Manor Park,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
353580,Manor Park,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353580,Manor Park,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
353580,Manor Park,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353580,Manor Park,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
353580,Manor Park,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
353580,Manor Park,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
353580,Manor Park,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
353580,Manor Park,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.31
353580,Manor Park,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.36
353580,Manor Park,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.36
353580,Manor Park,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
353580,Manor Park,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
353580,Manor Park,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
353580,Manor Park,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
353580,Manor Park,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
353580,Manor Park,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
353580,Manor Park,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
353580,Manor Park,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
353580,Manor Park,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
353580,Manor Park,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
353580,Manor Park,2024-01-23T13:50:00.000+00:00,feeder,2,N Current (RMS),A,15.1
353580,Manor Park,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
353580,Manor Park,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
353580,Manor Park,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
353580,Manor Park,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
353580,Manor Park,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
353580,Manor Park,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353580,Manor Park,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.56
353580,Manor Park,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.97
353580,Manor Park,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.56
353580,Manor Park,2024-01-23T13:50:00.000+00:00,feeder,1,N Current (RMS),A,72.6
353580,Manor Park,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.3
353580,Manor Park,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,121.5
353580,Manor Park,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
353580,Manor Park,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,22.1
353580,Manor Park,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353580,Manor Park,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
353580,Manor Park,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353580,Manor Park,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
353580,Manor Park,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353580,Manor Park,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
353580,Manor Park,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
353580,Manor Park,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
353580,Manor Park,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.15
353580,Manor Park,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.45
353580,Manor Park,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.44
353580,Manor Park,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
353580,Manor Park,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
353580,Manor Park,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
353580,Manor Park,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
353580,Manor Park,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
353580,Manor Park,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
353580,Manor Park,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
353580,Manor Park,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
353580,Manor Park,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
353580,Manor Park,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
353580,Manor Park,2024-01-23T13:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
353580,Manor Park,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
353580,Manor Park,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
353580,Manor Park,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
353580,Manor Park,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
353580,Manor Park,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
353580,Manor Park,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
353580,Manor Park,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.58
353580,Manor Park,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.58
353580,Manor Park,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.07
353580,Manor Park,2024-01-23T13:40:00.000+00:00,feeder,1,N Current (RMS),A,31.2
353580,Manor Park,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
353580,Manor Park,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.8
353580,Manor Park,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
353580,Manor Park,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,22.1
353580,Manor Park,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353580,Manor Park,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
353580,Manor Park,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353580,Manor Park,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
353580,Manor Park,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353580,Manor Park,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
353580,Manor Park,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
353580,Manor Park,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
353580,Manor Park,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
353580,Manor Park,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.39
353580,Manor Park,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.62
353580,Manor Park,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.45
353580,Manor Park,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
353580,Manor Park,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
353580,Manor Park,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
353580,Manor Park,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
353580,Manor Park,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
353580,Manor Park,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
353580,Manor Park,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
353580,Manor Park,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
353580,Manor Park,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.17
353580,Manor Park,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
353580,Manor Park,2024-01-23T13:30:00.000+00:00,feeder,2,N Current (RMS),A,12.5
353580,Manor Park,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
353580,Manor Park,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
353580,Manor Park,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
353580,Manor Park,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
353580,Manor Park,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
353580,Manor Park,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
353580,Manor Park,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.66
353580,Manor Park,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.36
353580,Manor Park,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.07
353580,Manor Park,2024-01-23T13:30:00.000+00:00,feeder,1,N Current (RMS),A,31.1
353580,Manor Park,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.4
353580,Manor Park,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.6
353580,Manor Park,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
353580,Manor Park,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,22.1
353580,Manor Park,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353580,Manor Park,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
353580,Manor Park,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353580,Manor Park,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
353580,Manor Park,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353580,Manor Park,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
353580,Manor Park,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
353580,Manor Park,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
353580,Manor Park,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
353580,Manor Park,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.5
353580,Manor Park,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.53
