Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.42
353580,Manor Park,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
353580,Manor Park,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
353580,Manor Park,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
353580,Manor Park,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
353580,Manor Park,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
353580,Manor Park,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
353580,Manor Park,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
353580,Manor Park,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
353580,Manor Park,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
353580,Manor Park,2024-01-23T13:20:00.000+00:00,feeder,2,N Current (RMS),A,10.9
353580,Manor Park,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
353580,Manor Park,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
353580,Manor Park,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
353580,Manor Park,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
353580,Manor Park,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
353580,Manor Park,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
353580,Manor Park,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.32
353580,Manor Park,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.73
353580,Manor Park,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.9
353580,Manor Park,2024-01-23T13:20:00.000+00:00,feeder,1,N Current (RMS),A,46.6
353580,Manor Park,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
353580,Manor Park,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.7
353580,Manor Park,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
353580,Manor Park,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,22.1
353580,Manor Park,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353580,Manor Park,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
353580,Manor Park,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353580,Manor Park,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
353580,Manor Park,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353580,Manor Park,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
353580,Manor Park,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
353580,Manor Park,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
353580,Manor Park,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
353580,Manor Park,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.38
353580,Manor Park,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.13
353580,Manor Park,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.63
353580,Manor Park,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
353580,Manor Park,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
353580,Manor Park,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
353580,Manor Park,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
353580,Manor Park,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
353580,Manor Park,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
353580,Manor Park,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
353580,Manor Park,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
353580,Manor Park,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.08
353580,Manor Park,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.26
353580,Manor Park,2024-01-23T13:10:00.000+00:00,feeder,2,N Current (RMS),A,12.3
353580,Manor Park,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
353580,Manor Park,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
353580,Manor Park,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
353580,Manor Park,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
353580,Manor Park,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
353580,Manor Park,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
353580,Manor Park,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.16
353580,Manor Park,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.59
353580,Manor Park,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.59
353580,Manor Park,2024-01-23T13:10:00.000+00:00,feeder,1,N Current (RMS),A,35.2
353580,Manor Park,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
353580,Manor Park,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
353580,Manor Park,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
353580,Manor Park,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,22.1
353580,Manor Park,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353580,Manor Park,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
353580,Manor Park,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353580,Manor Park,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
353580,Manor Park,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353580,Manor Park,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
353580,Manor Park,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
353580,Manor Park,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
353580,Manor Park,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
353580,Manor Park,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.28
353580,Manor Park,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.67
353580,Manor Park,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.85
353580,Manor Park,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
353580,Manor Park,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
353580,Manor Park,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
353580,Manor Park,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
353580,Manor Park,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
353580,Manor Park,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
353580,Manor Park,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
353580,Manor Park,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.9
353580,Manor Park,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.73
353580,Manor Park,2024-01-23T13:00:00.000+00:00,feeder,2,N Current (RMS),A,16.3
353580,Manor Park,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
353580,Manor Park,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
353580,Manor Park,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
353580,Manor Park,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
353580,Manor Park,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
353580,Manor Park,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
353580,Manor Park,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.2
353580,Manor Park,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.26
353580,Manor Park,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.34
353580,Manor Park,2024-01-23T13:00:00.000+00:00,feeder,1,N Current (RMS),A,40.3
353580,Manor Park,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.7
353580,Manor Park,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.3
353580,Manor Park,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
353580,Manor Park,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,22.1
353580,Manor Park,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353580,Manor Park,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
353580,Manor Park,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353580,Manor Park,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
353580,Manor Park,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353580,Manor Park,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
353580,Manor Park,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
353580,Manor Park,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
353580,Manor Park,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
353580,Manor Park,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.77
353580,Manor Park,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.15
353580,Manor Park,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.07
353580,Manor Park,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
353580,Manor Park,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
353580,Manor Park,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
353580,Manor Park,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
353580,Manor Park,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
353580,Manor Park,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
353580,Manor Park,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.98
353580,Manor Park,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
353580,Manor Park,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.64
353580,Manor Park,2024-01-23T12:50:00.000+00:00,feeder,2,N Current (RMS),A,17.9
353580,Manor Park,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
353580,Manor Park,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
353580,Manor Park,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
353580,Manor Park,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
353580,Manor Park,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
353580,Manor Park,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
353580,Manor Park,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.31
353580,Manor Park,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.04
353580,Manor Park,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.19
353580,Manor Park,2024-01-23T12:50:00.000+00:00,feeder,1,N Current (RMS),A,52.4
353580,Manor Park,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
353580,Manor Park,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.6
353580,Manor Park,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
353580,Manor Park,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,22.0
353580,Manor Park,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353580,Manor Park,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
353580,Manor Park,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353580,Manor Park,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
353580,Manor Park,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353580,Manor Park,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
353580,Manor Park,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
353580,Manor Park,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
353580,Manor Park,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
353580,Manor Park,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.29
353580,Manor Park,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.88
353580,Manor Park,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.83
353580,Manor Park,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
353580,Manor Park,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
353580,Manor Park,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
353580,Manor Park,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
353580,Manor Park,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
353580,Manor Park,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353580,Manor Park,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
353580,Manor Park,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
353580,Manor Park,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.81
353580,Manor Park,2024-01-23T12:40:00.000+00:00,feeder,2,N Current (RMS),A,14.8
353580,Manor Park,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
353580,Manor Park,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
353580,Manor Park,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
353580,Manor Park,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
353580,Manor Park,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
353580,Manor Park,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
353580,Manor Park,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.25
353580,Manor Park,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.47
353580,Manor Park,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.12
353580,Manor Park,2024-01-23T12:40:00.000+00:00,feeder,1,N Current (RMS),A,39.8
353580,Manor Park,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.8
353580,Manor Park,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
353580,Manor Park,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.1
353580,Manor Park,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,22.0
353580,Manor Park,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353580,Manor Park,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
353580,Manor Park,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353580,Manor Park,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
353580,Manor Park,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353580,Manor Park,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
353580,Manor Park,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
353580,Manor Park,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
353580,Manor Park,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
353580,Manor Park,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.62
353580,Manor Park,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.7
353580,Manor Park,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.93
353580,Manor Park,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
353580,Manor Park,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
353580,Manor Park,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
353580,Manor Park,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
353580,Manor Park,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353580,Manor Park,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
353580,Manor Park,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
353580,Manor Park,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
353580,Manor Park,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.36
353580,Manor Park,2024-01-23T12:30:00.000+00:00,feeder,2,N Current (RMS),A,13.6
353580,Manor Park,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
353580,Manor Park,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
353580,Manor Park,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
353580,Manor Park,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
353580,Manor Park,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
353580,Manor Park,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
353580,Manor Park,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.27
353580,Manor Park,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.77
353580,Manor Park,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.16
353580,Manor Park,2024-01-23T12:30:00.000+00:00,feeder,1,N Current (RMS),A,57.8
353580,Manor Park,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.1
353580,Manor Park,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,109.6
353580,Manor Park,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
353580,Manor Park,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,22.0
353580,Manor Park,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353580,Manor Park,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
353580,Manor Park,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353580,Manor Park,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
353580,Manor Park,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353580,Manor Park,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
353580,Manor Park,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
353580,Manor Park,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
353580,Manor Park,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
353580,Manor Park,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.16
353580,Manor Park,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.68
353580,Manor Park,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.52
353580,Manor Park,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
353580,Manor Park,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
353580,Manor Park,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
353580,Manor Park,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
353580,Manor Park,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
353580,Manor Park,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353580,Manor Park,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
353580,Manor Park,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.1
353580,Manor Park,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
353580,Manor Park,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.23
353580,Manor Park,2024-01-23T12:20:00.000+00:00,feeder,2,N Current (RMS),A,16.0
353580,Manor Park,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
353580,Manor Park,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
353580,Manor Park,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
353580,Manor Park,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
353580,Manor Park,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
353580,Manor Park,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
353580,Manor Park,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.45
353580,Manor Park,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.82
353580,Manor Park,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.56
353580,Manor Park,2024-01-23T12:20:00.000+00:00,feeder,1,N Current (RMS),A,74.6
353580,Manor Park,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,107.9
353580,Manor Park,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,113.5
353580,Manor Park,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
353580,Manor Park,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,22.0
353580,Manor Park,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353580,Manor Park,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
353580,Manor Park,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353580,Manor Park,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
353580,Manor Park,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353580,Manor Park,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
353580,Manor Park,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
353580,Manor Park,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
353580,Manor Park,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
353580,Manor Park,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.55
353580,Manor Park,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.76
353580,Manor Park,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.79
353580,Manor Park,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
353580,Manor Park,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
353580,Manor Park,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
353580,Manor Park,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
353580,Manor Park,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
353580,Manor Park,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353580,Manor Park,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.27
353580,Manor Park,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
353580,Manor Park,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.15
353580,Manor Park,2024-01-23T12:10:00.000+00:00,feeder,2,N Current (RMS),A,16.3
353580,Manor Park,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
353580,Manor Park,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
353580,Manor Park,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
353580,Manor Park,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
353580,Manor Park,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
353580,Manor Park,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
353580,Manor Park,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.75
353580,Manor Park,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.16
353580,Manor Park,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.37
353580,Manor Park,2024-01-23T12:10:00.000+00:00,feeder,1,N Current (RMS),A,59.5
353580,Manor Park,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,112.8
353580,Manor Park,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.0
353580,Manor Park,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
353580,Manor Park,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,22.0
353580,Manor Park,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353580,Manor Park,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
353580,Manor Park,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353580,Manor Park,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
353580,Manor Park,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353580,Manor Park,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
353580,Manor Park,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
353580,Manor Park,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
353580,Manor Park,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
353580,Manor Park,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.02
353580,Manor Park,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.87
353580,Manor Park,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.52
353580,Manor Park,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
353580,Manor Park,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
353580,Manor Park,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
353580,Manor Park,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
353580,Manor Park,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
353580,Manor Park,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
353580,Manor Park,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
353580,Manor Park,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
353580,Manor Park,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
353580,Manor Park,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.19
353580,Manor Park,2024-01-23T12:00:00.000+00:00,feeder,2,N Current (RMS),A,15.7
353580,Manor Park,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
353580,Manor Park,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
353580,Manor Park,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
353580,Manor Park,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
353580,Manor Park,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
353580,Manor Park,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
353580,Manor Park,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.77
353580,Manor Park,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.83
353580,Manor Park,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.56
353580,Manor Park,2024-01-23T12:00:00.000+00:00,feeder,1,N Current (RMS),A,37.3
353580,Manor Park,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.8
353580,Manor Park,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.0
353580,Manor Park,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.2
353580,Manor Park,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,22.0
353580,Manor Park,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353580,Manor Park,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
353580,Manor Park,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353580,Manor Park,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
353580,Manor Park,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353580,Manor Park,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
353580,Manor Park,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
353580,Manor Park,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
353580,Manor Park,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
353580,Manor Park,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.06
353580,Manor Park,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.38
353580,Manor Park,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.75
353580,Manor Park,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
353580,Manor Park,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
353580,Manor Park,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
353580,Manor Park,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
353580,Manor Park,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
353580,Manor Park,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
353580,Manor Park,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
353580,Manor Park,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
353580,Manor Park,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
353580,Manor Park,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.71
353580,Manor Park,2024-01-23T11:50:00.000+00:00,feeder,2,N Current (RMS),A,11.7
353580,Manor Park,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
353580,Manor Park,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
353580,Manor Park,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
353580,Manor Park,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
353580,Manor Park,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
353580,Manor Park,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
353580,Manor Park,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.72
353580,Manor Park,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.3
353580,Manor Park,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.23
353580,Manor Park,2024-01-23T11:50:00.000+00:00,feeder,1,N Current (RMS),A,58.0
353580,Manor Park,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.6
353580,Manor Park,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,111.9
353580,Manor Park,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
353580,Manor Park,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,22.0
353580,Manor Park,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353580,Manor Park,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
353580,Manor Park,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353580,Manor Park,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
353580,Manor Park,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353580,Manor Park,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
353580,Manor Park,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
353580,Manor Park,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
353580,Manor Park,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
353580,Manor Park,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.64
353580,Manor Park,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.01
353580,Manor Park,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.94
353580,Manor Park,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
353580,Manor Park,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
353580,Manor Park,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
353580,Manor Park,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
353580,Manor Park,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
353580,Manor Park,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
353580,Manor Park,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
353580,Manor Park,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.13
353580,Manor Park,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.73
353580,Manor Park,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
353580,Manor Park,2024-01-23T11:40:00.000+00:00,feeder,2,N Current (RMS),A,9.4
353580,Manor Park,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
353580,Manor Park,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
353580,Manor Park,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
353580,Manor Park,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
353580,Manor Park,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
353580,Manor Park,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
353580,Manor Park,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.65
353580,Manor Park,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.12
353580,Manor Park,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.82
353580,Manor Park,2024-01-23T11:40:00.000+00:00,feeder,1,N Current (RMS),A,53.8
353580,Manor Park,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
353580,Manor Park,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.8
353580,Manor Park,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
353580,Manor Park,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,22.0
353580,Manor Park,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353580,Manor Park,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
353580,Manor Park,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353580,Manor Park,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
353580,Manor Park,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353580,Manor Park,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
353580,Manor Park,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
353580,Manor Park,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
353580,Manor Park,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
353580,Manor Park,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.78
353580,Manor Park,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.85
353580,Manor Park,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.29
353580,Manor Park,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
353580,Manor Park,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
353580,Manor Park,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
353580,Manor Park,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
353580,Manor Park,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
353580,Manor Park,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
353580,Manor Park,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
353580,Manor Park,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.96
353580,Manor Park,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.23
353580,Manor Park,2024-01-23T11:30:00.000+00:00,feeder,2,N Current (RMS),A,11.2
353580,Manor Park,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
353580,Manor Park,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
353580,Manor Park,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
353580,Manor Park,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
353580,Manor Park,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
353580,Manor Park,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
353580,Manor Park,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.88
353580,Manor Park,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.34
353580,Manor Park,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.58
353580,Manor Park,2024-01-23T11:30:00.000+00:00,feeder,1,N Current (RMS),A,50.9
353580,Manor Park,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.7
353580,Manor Park,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.8
353580,Manor Park,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
353580,Manor Park,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,22.0
353580,Manor Park,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353580,Manor Park,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
353580,Manor Park,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353580,Manor Park,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
353580,Manor Park,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353580,Manor Park,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
353580,Manor Park,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
353580,Manor Park,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
353580,Manor Park,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
353580,Manor Park,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.84
353580,Manor Park,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.29
353580,Manor Park,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.81
353580,Manor Park,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
353580,Manor Park,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
353580,Manor Park,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
353580,Manor Park,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
353580,Manor Park,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
353580,Manor Park,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353580,Manor Park,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
353580,Manor Park,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
353580,Manor Park,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.05
353580,Manor Park,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.75
353580,Manor Park,2024-01-23T11:20:00.000+00:00,feeder,2,N Current (RMS),A,12.4
353580,Manor Park,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
353580,Manor Park,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
353580,Manor Park,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
353580,Manor Park,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
353580,Manor Park,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
353580,Manor Park,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
353580,Manor Park,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.46
353580,Manor Park,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.78
353580,Manor Park,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.72
353580,Manor Park,2024-01-23T11:20:00.000+00:00,feeder,1,N Current (RMS),A,41.4
353580,Manor Park,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
353580,Manor Park,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.6
353580,Manor Park,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
353580,Manor Park,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,21.9
353580,Manor Park,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353580,Manor Park,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
353580,Manor Park,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353580,Manor Park,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
353580,Manor Park,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353580,Manor Park,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
353580,Manor Park,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
353580,Manor Park,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
353580,Manor Park,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
353580,Manor Park,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.18
353580,Manor Park,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.83
353580,Manor Park,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.47
353580,Manor Park,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
353580,Manor Park,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
353580,Manor Park,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
353580,Manor Park,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
353580,Manor Park,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
353580,Manor Park,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
353580,Manor Park,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
353580,Manor Park,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.38
353580,Manor Park,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
353580,Manor Park,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.61
353580,Manor Park,2024-01-23T11:10:00.000+00:00,feeder,2,N Current (RMS),A,16.1
353580,Manor Park,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
353580,Manor Park,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
353580,Manor Park,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
353580,Manor Park,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
353580,Manor Park,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
353580,Manor Park,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
353580,Manor Park,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.04
353580,Manor Park,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.4
353580,Manor Park,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.87
353580,Manor Park,2024-01-23T11:10:00.000+00:00,feeder,1,N Current (RMS),A,39.0
353580,Manor Park,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.4
353580,Manor Park,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.2
353580,Manor Park,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
353580,Manor Park,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,21.9
353580,Manor Park,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353580,Manor Park,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
353580,Manor Park,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353580,Manor Park,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
353580,Manor Park,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353580,Manor Park,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
353580,Manor Park,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
353580,Manor Park,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
353580,Manor Park,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
353580,Manor Park,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.43
353580,Manor Park,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.48
353580,Manor Park,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.48
353580,Manor Park,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
353580,Manor Park,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
353580,Manor Park,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
353580,Manor Park,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
353580,Manor Park,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
353580,Manor Park,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
353580,Manor Park,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
353580,Manor Park,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.14
353580,Manor Park,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.43
353580,Manor Park,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
353580,Manor Park,2024-01-23T11:00:00.000+00:00,feeder,2,N Current (RMS),A,16.7
353580,Manor Park,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
353580,Manor Park,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
353580,Manor Park,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
353580,Manor Park,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
353580,Manor Park,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
353580,Manor Park,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
353580,Manor Park,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.06
353580,Manor Park,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.12
353580,Manor Park,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.66
353580,Manor Park,2024-01-23T11:00:00.000+00:00,feeder,1,N Current (RMS),A,41.1
353580,Manor Park,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
353580,Manor Park,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.6
353580,Manor Park,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
353580,Manor Park,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,21.9
353580,Manor Park,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353580,Manor Park,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
353580,Manor Park,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353580,Manor Park,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
353580,Manor Park,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353580,Manor Park,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
353580,Manor Park,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
353580,Manor Park,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
353580,Manor Park,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
353580,Manor Park,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.2
353580,Manor Park,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.55
353580,Manor Park,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.31
353580,Manor Park,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
353580,Manor Park,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
353580,Manor Park,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
353580,Manor Park,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
353580,Manor Park,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
353580,Manor Park,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
353580,Manor Park,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.64
353580,Manor Park,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.98
353580,Manor Park,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.59
353580,Manor Park,2024-01-23T10:50:00.000+00:00,feeder,2,N Current (RMS),A,11.0
353580,Manor Park,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
353580,Manor Park,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
353580,Manor Park,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
353580,Manor Park,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
353580,Manor Park,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
353580,Manor Park,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
353580,Manor Park,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.19
353580,Manor Park,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.39
353580,Manor Park,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.05
353580,Manor Park,2024-01-23T10:50:00.000+00:00,feeder,1,N Current (RMS),A,38.1
353580,Manor Park,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
353580,Manor Park,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.2
353580,Manor Park,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
353580,Manor Park,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,21.9
353580,Manor Park,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353580,Manor Park,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
353580,Manor Park,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353580,Manor Park,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
353580,Manor Park,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
