Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
353580,Manor Park,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
353580,Manor Park,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
353580,Manor Park,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
353580,Manor Park,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.83
353580,Manor Park,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.37
353580,Manor Park,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.64
353580,Manor Park,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
353580,Manor Park,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
353580,Manor Park,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
353580,Manor Park,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
353580,Manor Park,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
353580,Manor Park,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
353580,Manor Park,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
353580,Manor Park,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
353580,Manor Park,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.84
353580,Manor Park,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.58
353580,Manor Park,2024-01-23T10:40:00.000+00:00,feeder,2,N Current (RMS),A,10.9
353580,Manor Park,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
353580,Manor Park,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
353580,Manor Park,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
353580,Manor Park,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
353580,Manor Park,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
353580,Manor Park,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
353580,Manor Park,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.97
353580,Manor Park,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.27
353580,Manor Park,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.07
353580,Manor Park,2024-01-23T10:40:00.000+00:00,feeder,1,N Current (RMS),A,42.0
353580,Manor Park,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
353580,Manor Park,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.5
353580,Manor Park,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
353580,Manor Park,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,21.9
353580,Manor Park,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353580,Manor Park,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
353580,Manor Park,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353580,Manor Park,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
353580,Manor Park,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353580,Manor Park,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
353580,Manor Park,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
353580,Manor Park,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
353580,Manor Park,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
353580,Manor Park,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.71
353580,Manor Park,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.12
353580,Manor Park,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.65
353580,Manor Park,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
353580,Manor Park,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
353580,Manor Park,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
353580,Manor Park,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
353580,Manor Park,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
353580,Manor Park,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353580,Manor Park,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
353580,Manor Park,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
353580,Manor Park,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
353580,Manor Park,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.58
353580,Manor Park,2024-01-23T10:30:00.000+00:00,feeder,2,N Current (RMS),A,19.4
353580,Manor Park,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
353580,Manor Park,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
353580,Manor Park,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
353580,Manor Park,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
353580,Manor Park,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
353580,Manor Park,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
353580,Manor Park,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.06
353580,Manor Park,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.66
353580,Manor Park,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.97
353580,Manor Park,2024-01-23T10:30:00.000+00:00,feeder,1,N Current (RMS),A,68.5
353580,Manor Park,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.1
353580,Manor Park,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,124.4
353580,Manor Park,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
353580,Manor Park,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,21.9
353580,Manor Park,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353580,Manor Park,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
353580,Manor Park,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353580,Manor Park,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
353580,Manor Park,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353580,Manor Park,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
353580,Manor Park,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
353580,Manor Park,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
353580,Manor Park,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
353580,Manor Park,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.35
353580,Manor Park,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.23
353580,Manor Park,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.55
353580,Manor Park,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
353580,Manor Park,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
353580,Manor Park,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
353580,Manor Park,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
353580,Manor Park,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
353580,Manor Park,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353580,Manor Park,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
353580,Manor Park,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.21
353580,Manor Park,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
353580,Manor Park,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.07
353580,Manor Park,2024-01-23T10:20:00.000+00:00,feeder,2,N Current (RMS),A,11.8
353580,Manor Park,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
353580,Manor Park,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
353580,Manor Park,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
353580,Manor Park,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
353580,Manor Park,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
353580,Manor Park,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
353580,Manor Park,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.25
353580,Manor Park,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.17
353580,Manor Park,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.64
353580,Manor Park,2024-01-23T10:20:00.000+00:00,feeder,1,N Current (RMS),A,45.0
353580,Manor Park,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.8
353580,Manor Park,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,114.9
353580,Manor Park,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.5
353580,Manor Park,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,21.8
353580,Manor Park,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353580,Manor Park,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
353580,Manor Park,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353580,Manor Park,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
353580,Manor Park,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353580,Manor Park,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
353580,Manor Park,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
353580,Manor Park,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
353580,Manor Park,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
353580,Manor Park,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.46
353580,Manor Park,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.77
353580,Manor Park,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.71
353580,Manor Park,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
353580,Manor Park,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
353580,Manor Park,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
353580,Manor Park,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
353580,Manor Park,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
353580,Manor Park,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
353580,Manor Park,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
353580,Manor Park,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.3
353580,Manor Park,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.99
353580,Manor Park,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.38
353580,Manor Park,2024-01-23T10:10:00.000+00:00,feeder,2,N Current (RMS),A,15.6
353580,Manor Park,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
353580,Manor Park,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
353580,Manor Park,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
353580,Manor Park,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
353580,Manor Park,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
353580,Manor Park,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
353580,Manor Park,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.83
353580,Manor Park,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.87
353580,Manor Park,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.21
353580,Manor Park,2024-01-23T10:10:00.000+00:00,feeder,1,N Current (RMS),A,46.0
353580,Manor Park,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.9
353580,Manor Park,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,105.9
353580,Manor Park,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.2
353580,Manor Park,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,21.8
353580,Manor Park,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353580,Manor Park,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
353580,Manor Park,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353580,Manor Park,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
353580,Manor Park,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353580,Manor Park,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
353580,Manor Park,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
353580,Manor Park,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
353580,Manor Park,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
353580,Manor Park,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.13
353580,Manor Park,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.85
353580,Manor Park,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.58
353580,Manor Park,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
353580,Manor Park,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
353580,Manor Park,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
353580,Manor Park,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
353580,Manor Park,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
353580,Manor Park,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
353580,Manor Park,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
353580,Manor Park,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
353580,Manor Park,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
353580,Manor Park,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.28
353580,Manor Park,2024-01-23T10:00:00.000+00:00,feeder,2,N Current (RMS),A,12.1
353580,Manor Park,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
353580,Manor Park,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
353580,Manor Park,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
353580,Manor Park,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
353580,Manor Park,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
353580,Manor Park,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
353580,Manor Park,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.38
353580,Manor Park,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.45
353580,Manor Park,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.17
353580,Manor Park,2024-01-23T10:00:00.000+00:00,feeder,1,N Current (RMS),A,60.5
353580,Manor Park,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
353580,Manor Park,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,112.8
353580,Manor Park,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
353580,Manor Park,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,21.8
353580,Manor Park,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353580,Manor Park,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
353580,Manor Park,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353580,Manor Park,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
353580,Manor Park,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353580,Manor Park,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
353580,Manor Park,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
353580,Manor Park,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
353580,Manor Park,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
353580,Manor Park,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.37
353580,Manor Park,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.01
353580,Manor Park,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.45
353580,Manor Park,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
353580,Manor Park,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
353580,Manor Park,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
353580,Manor Park,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
353580,Manor Park,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
353580,Manor Park,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353580,Manor Park,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
353580,Manor Park,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.82
353580,Manor Park,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.11
353580,Manor Park,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
353580,Manor Park,2024-01-23T09:50:00.000+00:00,feeder,2,N Current (RMS),A,11.6
353580,Manor Park,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
353580,Manor Park,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
353580,Manor Park,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
353580,Manor Park,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
353580,Manor Park,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
353580,Manor Park,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
353580,Manor Park,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.99
353580,Manor Park,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.53
353580,Manor Park,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.92
353580,Manor Park,2024-01-23T09:50:00.000+00:00,feeder,1,N Current (RMS),A,60.1
353580,Manor Park,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.3
353580,Manor Park,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,105.4
353580,Manor Park,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
353580,Manor Park,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,21.8
353580,Manor Park,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353580,Manor Park,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
353580,Manor Park,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353580,Manor Park,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
353580,Manor Park,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353580,Manor Park,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
353580,Manor Park,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
353580,Manor Park,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
353580,Manor Park,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
353580,Manor Park,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.81
353580,Manor Park,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.64
353580,Manor Park,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.92
353580,Manor Park,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
353580,Manor Park,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
353580,Manor Park,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
353580,Manor Park,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
353580,Manor Park,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
353580,Manor Park,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
353580,Manor Park,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
353580,Manor Park,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.29
353580,Manor Park,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.47
353580,Manor Park,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
353580,Manor Park,2024-01-23T09:40:00.000+00:00,feeder,2,N Current (RMS),A,32.4
353580,Manor Park,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
353580,Manor Park,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
353580,Manor Park,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
353580,Manor Park,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
353580,Manor Park,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
353580,Manor Park,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
353580,Manor Park,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.47
353580,Manor Park,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.63
353580,Manor Park,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.28
353580,Manor Park,2024-01-23T09:40:00.000+00:00,feeder,1,N Current (RMS),A,58.7
353580,Manor Park,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.3
353580,Manor Park,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,110.2
353580,Manor Park,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
353580,Manor Park,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,21.8
353580,Manor Park,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353580,Manor Park,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
353580,Manor Park,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353580,Manor Park,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
353580,Manor Park,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353580,Manor Park,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
353580,Manor Park,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
353580,Manor Park,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
353580,Manor Park,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
353580,Manor Park,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.76
353580,Manor Park,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.1
353580,Manor Park,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.93
353580,Manor Park,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
353580,Manor Park,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
353580,Manor Park,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
353580,Manor Park,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
353580,Manor Park,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
353580,Manor Park,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
353580,Manor Park,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
353580,Manor Park,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.65
353580,Manor Park,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
353580,Manor Park,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.68
353580,Manor Park,2024-01-23T09:30:00.000+00:00,feeder,2,N Current (RMS),A,43.1
353580,Manor Park,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.7
353580,Manor Park,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
353580,Manor Park,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
353580,Manor Park,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
353580,Manor Park,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
353580,Manor Park,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
353580,Manor Park,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.86
353580,Manor Park,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.21
353580,Manor Park,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.15
353580,Manor Park,2024-01-23T09:30:00.000+00:00,feeder,1,N Current (RMS),A,63.0
353580,Manor Park,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.2
353580,Manor Park,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,127.7
353580,Manor Park,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.6
353580,Manor Park,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,21.7
353580,Manor Park,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353580,Manor Park,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
353580,Manor Park,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353580,Manor Park,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
353580,Manor Park,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353580,Manor Park,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
353580,Manor Park,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
353580,Manor Park,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
353580,Manor Park,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
353580,Manor Park,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.5
353580,Manor Park,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.28
353580,Manor Park,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.83
353580,Manor Park,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
353580,Manor Park,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
353580,Manor Park,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
353580,Manor Park,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
353580,Manor Park,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
353580,Manor Park,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
353580,Manor Park,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
353580,Manor Park,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.45
353580,Manor Park,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.51
353580,Manor Park,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
353580,Manor Park,2024-01-23T09:20:00.000+00:00,feeder,2,N Current (RMS),A,24.0
353580,Manor Park,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
353580,Manor Park,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
353580,Manor Park,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
353580,Manor Park,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
353580,Manor Park,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
353580,Manor Park,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
353580,Manor Park,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.98
353580,Manor Park,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.97
353580,Manor Park,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.84
353580,Manor Park,2024-01-23T09:20:00.000+00:00,feeder,1,N Current (RMS),A,50.6
353580,Manor Park,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,108.7
353580,Manor Park,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,113.8
353580,Manor Park,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.3
353580,Manor Park,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,21.7
353580,Manor Park,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353580,Manor Park,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
353580,Manor Park,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353580,Manor Park,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
353580,Manor Park,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353580,Manor Park,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
353580,Manor Park,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
353580,Manor Park,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
353580,Manor Park,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
353580,Manor Park,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.43
353580,Manor Park,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.49
353580,Manor Park,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.59
353580,Manor Park,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
353580,Manor Park,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
353580,Manor Park,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
353580,Manor Park,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
353580,Manor Park,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
353580,Manor Park,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
353580,Manor Park,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
353580,Manor Park,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.17
353580,Manor Park,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.28
353580,Manor Park,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.6
353580,Manor Park,2024-01-23T09:10:00.000+00:00,feeder,2,N Current (RMS),A,18.7
353580,Manor Park,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
353580,Manor Park,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
353580,Manor Park,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
353580,Manor Park,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
353580,Manor Park,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
353580,Manor Park,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
353580,Manor Park,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.38
353580,Manor Park,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.32
353580,Manor Park,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.54
353580,Manor Park,2024-01-23T09:10:00.000+00:00,feeder,1,N Current (RMS),A,38.6
353580,Manor Park,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.1
353580,Manor Park,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.7
353580,Manor Park,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
353580,Manor Park,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,21.6
353580,Manor Park,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353580,Manor Park,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
353580,Manor Park,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353580,Manor Park,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
353580,Manor Park,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353580,Manor Park,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
353580,Manor Park,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
353580,Manor Park,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
353580,Manor Park,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
353580,Manor Park,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.55
353580,Manor Park,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.6
353580,Manor Park,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.14
353580,Manor Park,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
353580,Manor Park,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
353580,Manor Park,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
353580,Manor Park,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
353580,Manor Park,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
353580,Manor Park,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
353580,Manor Park,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
353580,Manor Park,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.62
353580,Manor Park,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.46
353580,Manor Park,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
353580,Manor Park,2024-01-23T09:00:00.000+00:00,feeder,2,N Current (RMS),A,22.9
353580,Manor Park,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
353580,Manor Park,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
353580,Manor Park,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
353580,Manor Park,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
353580,Manor Park,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
353580,Manor Park,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
353580,Manor Park,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.78
353580,Manor Park,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.22
353580,Manor Park,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.15
353580,Manor Park,2024-01-23T09:00:00.000+00:00,feeder,1,N Current (RMS),A,55.7
353580,Manor Park,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
353580,Manor Park,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,104.7
353580,Manor Park,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
353580,Manor Park,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,21.6
353580,Manor Park,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353580,Manor Park,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
353580,Manor Park,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353580,Manor Park,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
353580,Manor Park,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353580,Manor Park,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
353580,Manor Park,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
353580,Manor Park,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
353580,Manor Park,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
353580,Manor Park,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.41
353580,Manor Park,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.68
353580,Manor Park,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.22
353580,Manor Park,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
353580,Manor Park,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
353580,Manor Park,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
353580,Manor Park,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
353580,Manor Park,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
353580,Manor Park,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
353580,Manor Park,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
353580,Manor Park,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
353580,Manor Park,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
353580,Manor Park,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.55
353580,Manor Park,2024-01-23T08:50:00.000+00:00,feeder,2,N Current (RMS),A,24.0
353580,Manor Park,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
353580,Manor Park,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
353580,Manor Park,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
353580,Manor Park,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
353580,Manor Park,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
353580,Manor Park,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
353580,Manor Park,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.62
353580,Manor Park,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.51
353580,Manor Park,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.48
353580,Manor Park,2024-01-23T08:50:00.000+00:00,feeder,1,N Current (RMS),A,45.8
353580,Manor Park,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
353580,Manor Park,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.4
353580,Manor Park,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
353580,Manor Park,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,21.6
353580,Manor Park,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353580,Manor Park,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
353580,Manor Park,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353580,Manor Park,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
353580,Manor Park,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353580,Manor Park,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
353580,Manor Park,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
353580,Manor Park,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
353580,Manor Park,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
353580,Manor Park,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.18
353580,Manor Park,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.27
353580,Manor Park,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.03
353580,Manor Park,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
353580,Manor Park,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
353580,Manor Park,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
353580,Manor Park,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
353580,Manor Park,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
353580,Manor Park,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
353580,Manor Park,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
353580,Manor Park,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
353580,Manor Park,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
353580,Manor Park,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
353580,Manor Park,2024-01-23T08:40:00.000+00:00,feeder,2,N Current (RMS),A,15.6
353580,Manor Park,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
353580,Manor Park,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
353580,Manor Park,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
353580,Manor Park,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
353580,Manor Park,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
353580,Manor Park,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
353580,Manor Park,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.56
353580,Manor Park,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.34
353580,Manor Park,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.49
353580,Manor Park,2024-01-23T08:40:00.000+00:00,feeder,1,N Current (RMS),A,37.9
353580,Manor Park,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
353580,Manor Park,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.4
353580,Manor Park,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
353580,Manor Park,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,21.6
353580,Manor Park,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353580,Manor Park,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
353580,Manor Park,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353580,Manor Park,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
353580,Manor Park,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353580,Manor Park,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
353580,Manor Park,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
353580,Manor Park,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
353580,Manor Park,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
353580,Manor Park,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.09
353580,Manor Park,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.41
353580,Manor Park,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
353580,Manor Park,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
353580,Manor Park,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
353580,Manor Park,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
353580,Manor Park,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
353580,Manor Park,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
353580,Manor Park,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
353580,Manor Park,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
353580,Manor Park,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
353580,Manor Park,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
353580,Manor Park,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.64
353580,Manor Park,2024-01-23T08:30:00.000+00:00,feeder,2,N Current (RMS),A,8.9
353580,Manor Park,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
353580,Manor Park,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
353580,Manor Park,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
353580,Manor Park,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
353580,Manor Park,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
353580,Manor Park,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.78
353580,Manor Park,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.22
353580,Manor Park,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.56
353580,Manor Park,2024-01-23T08:30:00.000+00:00,feeder,1,N Current (RMS),A,48.4
353580,Manor Park,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.7
353580,Manor Park,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.7
353580,Manor Park,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
353580,Manor Park,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,21.6
353580,Manor Park,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353580,Manor Park,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
353580,Manor Park,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353580,Manor Park,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
353580,Manor Park,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353580,Manor Park,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
353580,Manor Park,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
353580,Manor Park,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
353580,Manor Park,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
353580,Manor Park,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.12
353580,Manor Park,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.1
353580,Manor Park,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.19
353580,Manor Park,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
353580,Manor Park,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
353580,Manor Park,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
353580,Manor Park,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
353580,Manor Park,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
353580,Manor Park,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353580,Manor Park,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
353580,Manor Park,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.77
353580,Manor Park,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.85
353580,Manor Park,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
353580,Manor Park,2024-01-23T08:20:00.000+00:00,feeder,2,N Current (RMS),A,20.1
353580,Manor Park,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
353580,Manor Park,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
353580,Manor Park,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
353580,Manor Park,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
353580,Manor Park,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
353580,Manor Park,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
353580,Manor Park,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.52
353580,Manor Park,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.04
353580,Manor Park,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.74
353580,Manor Park,2024-01-23T08:20:00.000+00:00,feeder,1,N Current (RMS),A,52.7
353580,Manor Park,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,111.6
353580,Manor Park,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,114.7
353580,Manor Park,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
353580,Manor Park,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,21.5
353580,Manor Park,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353580,Manor Park,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
353580,Manor Park,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353580,Manor Park,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
353580,Manor Park,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353580,Manor Park,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
353580,Manor Park,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
353580,Manor Park,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
353580,Manor Park,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
353580,Manor Park,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.29
353580,Manor Park,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.89
353580,Manor Park,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.89
353580,Manor Park,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
353580,Manor Park,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
353580,Manor Park,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
353580,Manor Park,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
353580,Manor Park,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
353580,Manor Park,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353580,Manor Park,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
353580,Manor Park,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.94
353580,Manor Park,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.56
353580,Manor Park,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
353580,Manor Park,2024-01-23T08:10:00.000+00:00,feeder,2,N Current (RMS),A,26.9
353580,Manor Park,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
353580,Manor Park,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
353580,Manor Park,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
353580,Manor Park,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
353580,Manor Park,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
353580,Manor Park,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
353580,Manor Park,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.25
353580,Manor Park,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.35
353580,Manor Park,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.19
353580,Manor Park,2024-01-23T08:10:00.000+00:00,feeder,1,N Current (RMS),A,32.7
353580,Manor Park,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.5
353580,Manor Park,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.7
353580,Manor Park,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
