Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,21.5
353580,Manor Park,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353580,Manor Park,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
353580,Manor Park,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353580,Manor Park,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
353580,Manor Park,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353580,Manor Park,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
353580,Manor Park,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
353580,Manor Park,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
353580,Manor Park,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
353580,Manor Park,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.19
353580,Manor Park,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.92
353580,Manor Park,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.71
353580,Manor Park,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
353580,Manor Park,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
353580,Manor Park,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
353580,Manor Park,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
353580,Manor Park,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
353580,Manor Park,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353580,Manor Park,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
353580,Manor Park,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.62
353580,Manor Park,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.07
353580,Manor Park,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
353580,Manor Park,2024-01-23T08:00:00.000+00:00,feeder,2,N Current (RMS),A,20.7
353580,Manor Park,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
353580,Manor Park,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
353580,Manor Park,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
353580,Manor Park,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
353580,Manor Park,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
353580,Manor Park,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
353580,Manor Park,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.16
353580,Manor Park,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.26
353580,Manor Park,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.07
353580,Manor Park,2024-01-23T08:00:00.000+00:00,feeder,1,N Current (RMS),A,46.2
353580,Manor Park,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.9
353580,Manor Park,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.6
353580,Manor Park,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.6
353580,Manor Park,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,21.5
353580,Manor Park,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353580,Manor Park,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
353580,Manor Park,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353580,Manor Park,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
353580,Manor Park,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353580,Manor Park,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
353580,Manor Park,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
353580,Manor Park,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
353580,Manor Park,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
353580,Manor Park,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.78
353580,Manor Park,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.33
353580,Manor Park,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.42
353580,Manor Park,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
353580,Manor Park,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
353580,Manor Park,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
353580,Manor Park,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
353580,Manor Park,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
353580,Manor Park,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
353580,Manor Park,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
353580,Manor Park,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.36
353580,Manor Park,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.06
353580,Manor Park,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
353580,Manor Park,2024-01-23T07:50:00.000+00:00,feeder,2,N Current (RMS),A,23.4
353580,Manor Park,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
353580,Manor Park,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
353580,Manor Park,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
353580,Manor Park,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
353580,Manor Park,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.45
353580,Manor Park,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
353580,Manor Park,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.34
353580,Manor Park,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.1
353580,Manor Park,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.72
353580,Manor Park,2024-01-23T07:50:00.000+00:00,feeder,1,N Current (RMS),A,53.6
353580,Manor Park,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.3
353580,Manor Park,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,111.6
353580,Manor Park,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
353580,Manor Park,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,21.5
353580,Manor Park,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353580,Manor Park,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
353580,Manor Park,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353580,Manor Park,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
353580,Manor Park,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353580,Manor Park,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
353580,Manor Park,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
353580,Manor Park,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
353580,Manor Park,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
353580,Manor Park,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.7
353580,Manor Park,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.16
353580,Manor Park,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.63
353580,Manor Park,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
353580,Manor Park,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
353580,Manor Park,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
353580,Manor Park,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
353580,Manor Park,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
353580,Manor Park,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
353580,Manor Park,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
353580,Manor Park,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
353580,Manor Park,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.89
353580,Manor Park,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
353580,Manor Park,2024-01-23T07:40:00.000+00:00,feeder,2,N Current (RMS),A,16.0
353580,Manor Park,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
353580,Manor Park,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
353580,Manor Park,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
353580,Manor Park,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
353580,Manor Park,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.43
353580,Manor Park,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
353580,Manor Park,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.47
353580,Manor Park,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.61
353580,Manor Park,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.84
353580,Manor Park,2024-01-23T07:40:00.000+00:00,feeder,1,N Current (RMS),A,56.6
353580,Manor Park,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.3
353580,Manor Park,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.0
353580,Manor Park,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
353580,Manor Park,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,21.5
353580,Manor Park,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353580,Manor Park,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
353580,Manor Park,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353580,Manor Park,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
353580,Manor Park,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353580,Manor Park,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
353580,Manor Park,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
353580,Manor Park,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
353580,Manor Park,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
353580,Manor Park,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.76
353580,Manor Park,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.5
353580,Manor Park,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.56
353580,Manor Park,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
353580,Manor Park,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
353580,Manor Park,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
353580,Manor Park,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
353580,Manor Park,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
353580,Manor Park,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
353580,Manor Park,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
353580,Manor Park,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
353580,Manor Park,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.04
353580,Manor Park,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
353580,Manor Park,2024-01-23T07:30:00.000+00:00,feeder,2,N Current (RMS),A,19.5
353580,Manor Park,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
353580,Manor Park,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
353580,Manor Park,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
353580,Manor Park,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
353580,Manor Park,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.27
353580,Manor Park,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
353580,Manor Park,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.53
353580,Manor Park,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.6
353580,Manor Park,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.87
353580,Manor Park,2024-01-23T07:30:00.000+00:00,feeder,1,N Current (RMS),A,55.0
353580,Manor Park,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,110.0
353580,Manor Park,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,113.0
353580,Manor Park,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.9
353580,Manor Park,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,21.5
353580,Manor Park,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353580,Manor Park,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
353580,Manor Park,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353580,Manor Park,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
353580,Manor Park,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353580,Manor Park,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
353580,Manor Park,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
353580,Manor Park,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
353580,Manor Park,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
353580,Manor Park,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.45
353580,Manor Park,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.64
353580,Manor Park,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.63
353580,Manor Park,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
353580,Manor Park,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
353580,Manor Park,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
353580,Manor Park,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
353580,Manor Park,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
353580,Manor Park,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353580,Manor Park,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
353580,Manor Park,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.53
353580,Manor Park,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.28
353580,Manor Park,2024-01-23T07:20:00.000+00:00,feeder,2,N Current (RMS),A,12.4
353580,Manor Park,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
353580,Manor Park,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
353580,Manor Park,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
353580,Manor Park,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
353580,Manor Park,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.31
353580,Manor Park,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
353580,Manor Park,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.18
353580,Manor Park,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.98
353580,Manor Park,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.93
353580,Manor Park,2024-01-23T07:20:00.000+00:00,feeder,1,N Current (RMS),A,52.1
353580,Manor Park,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
353580,Manor Park,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,108.9
353580,Manor Park,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
353580,Manor Park,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,21.4
353580,Manor Park,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353580,Manor Park,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
353580,Manor Park,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353580,Manor Park,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
353580,Manor Park,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353580,Manor Park,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
353580,Manor Park,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
353580,Manor Park,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
353580,Manor Park,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
353580,Manor Park,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.58
353580,Manor Park,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.51
353580,Manor Park,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.2
353580,Manor Park,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
353580,Manor Park,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
353580,Manor Park,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
353580,Manor Park,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
353580,Manor Park,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
353580,Manor Park,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
353580,Manor Park,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.11
353580,Manor Park,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.93
353580,Manor Park,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
353580,Manor Park,2024-01-23T07:10:00.000+00:00,feeder,2,N Current (RMS),A,13.2
353580,Manor Park,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
353580,Manor Park,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
353580,Manor Park,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
353580,Manor Park,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
353580,Manor Park,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
353580,Manor Park,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
353580,Manor Park,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.57
353580,Manor Park,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.44
353580,Manor Park,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.76
353580,Manor Park,2024-01-23T07:10:00.000+00:00,feeder,1,N Current (RMS),A,47.2
353580,Manor Park,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.6
353580,Manor Park,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.8
353580,Manor Park,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
353580,Manor Park,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,21.4
353580,Manor Park,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353580,Manor Park,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
353580,Manor Park,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353580,Manor Park,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
353580,Manor Park,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353580,Manor Park,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
353580,Manor Park,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
353580,Manor Park,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
353580,Manor Park,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
353580,Manor Park,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.68
353580,Manor Park,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.37
353580,Manor Park,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.75
353580,Manor Park,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
353580,Manor Park,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
353580,Manor Park,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
353580,Manor Park,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
353580,Manor Park,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
353580,Manor Park,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
353580,Manor Park,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
353580,Manor Park,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.95
353580,Manor Park,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.23
353580,Manor Park,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.55
353580,Manor Park,2024-01-23T07:00:00.000+00:00,feeder,2,N Current (RMS),A,15.6
353580,Manor Park,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
353580,Manor Park,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
353580,Manor Park,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
353580,Manor Park,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
353580,Manor Park,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
353580,Manor Park,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
353580,Manor Park,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.58
353580,Manor Park,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.47
353580,Manor Park,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.95
353580,Manor Park,2024-01-23T07:00:00.000+00:00,feeder,1,N Current (RMS),A,63.3
353580,Manor Park,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,107.3
353580,Manor Park,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,118.0
353580,Manor Park,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
353580,Manor Park,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,21.5
353580,Manor Park,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353580,Manor Park,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
353580,Manor Park,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
353580,Manor Park,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
353580,Manor Park,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
353580,Manor Park,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
353580,Manor Park,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
353580,Manor Park,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
353580,Manor Park,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
353580,Manor Park,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.53
353580,Manor Park,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.7
353580,Manor Park,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.5
353580,Manor Park,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
353580,Manor Park,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
353580,Manor Park,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
353580,Manor Park,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
353580,Manor Park,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
353580,Manor Park,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353580,Manor Park,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.02
353580,Manor Park,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.58
353580,Manor Park,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.38
353580,Manor Park,2024-01-23T06:50:00.000+00:00,feeder,2,N Current (RMS),A,24.0
353580,Manor Park,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.3
353580,Manor Park,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
353580,Manor Park,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
353580,Manor Park,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
353580,Manor Park,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.37
353580,Manor Park,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
353580,Manor Park,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.97
353580,Manor Park,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.07
353580,Manor Park,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.46
353580,Manor Park,2024-01-23T06:50:00.000+00:00,feeder,1,N Current (RMS),A,68.4
353580,Manor Park,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,97.7
353580,Manor Park,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,119.3
353580,Manor Park,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
353580,Manor Park,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,21.5
353580,Manor Park,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353580,Manor Park,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
353580,Manor Park,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353580,Manor Park,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
353580,Manor Park,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353580,Manor Park,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
353580,Manor Park,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
353580,Manor Park,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
353580,Manor Park,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
353580,Manor Park,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.99
353580,Manor Park,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,36.65
353580,Manor Park,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.84
353580,Manor Park,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
353580,Manor Park,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
353580,Manor Park,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
353580,Manor Park,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
353580,Manor Park,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
353580,Manor Park,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
353580,Manor Park,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
353580,Manor Park,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.07
353580,Manor Park,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.93
353580,Manor Park,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.23
353580,Manor Park,2024-01-23T06:40:00.000+00:00,feeder,2,N Current (RMS),A,15.4
353580,Manor Park,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
353580,Manor Park,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
353580,Manor Park,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
353580,Manor Park,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
353580,Manor Park,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
353580,Manor Park,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
353580,Manor Park,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.86
353580,Manor Park,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,37.4
353580,Manor Park,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.17
353580,Manor Park,2024-01-23T06:40:00.000+00:00,feeder,1,N Current (RMS),A,95.1
353580,Manor Park,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.3
353580,Manor Park,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,152.5
353580,Manor Park,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
353580,Manor Park,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,21.4
353580,Manor Park,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353580,Manor Park,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
353580,Manor Park,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353580,Manor Park,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
353580,Manor Park,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
353580,Manor Park,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
353580,Manor Park,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
353580,Manor Park,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
353580,Manor Park,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
353580,Manor Park,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.93
353580,Manor Park,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,46.33
353580,Manor Park,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.4
353580,Manor Park,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,98.3
353580,Manor Park,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
353580,Manor Park,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
353580,Manor Park,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
353580,Manor Park,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
353580,Manor Park,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
353580,Manor Park,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
353580,Manor Park,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.36
353580,Manor Park,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.88
353580,Manor Park,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.49
353580,Manor Park,2024-01-23T06:30:00.000+00:00,feeder,2,N Current (RMS),A,12.3
353580,Manor Park,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
353580,Manor Park,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
353580,Manor Park,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
353580,Manor Park,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
353580,Manor Park,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.36
353580,Manor Park,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
353580,Manor Park,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.28
353580,Manor Park,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.7
353580,Manor Park,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.45
353580,Manor Park,2024-01-23T06:30:00.000+00:00,feeder,1,N Current (RMS),A,57.6
353580,Manor Park,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
353580,Manor Park,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,110.8
353580,Manor Park,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
353580,Manor Park,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,21.4
353580,Manor Park,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353580,Manor Park,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
353580,Manor Park,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353580,Manor Park,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
353580,Manor Park,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
353580,Manor Park,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
353580,Manor Park,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
353580,Manor Park,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
353580,Manor Park,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
353580,Manor Park,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.65
353580,Manor Park,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,36.58
353580,Manor Park,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.94
353580,Manor Park,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
353580,Manor Park,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
353580,Manor Park,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
353580,Manor Park,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
353580,Manor Park,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
353580,Manor Park,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
353580,Manor Park,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.33
353580,Manor Park,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.65
353580,Manor Park,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.35
353580,Manor Park,2024-01-23T06:20:00.000+00:00,feeder,2,N Current (RMS),A,12.6
353580,Manor Park,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
353580,Manor Park,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
353580,Manor Park,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
353580,Manor Park,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
353580,Manor Park,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.74
353580,Manor Park,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
353580,Manor Park,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.06
353580,Manor Park,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.99
353580,Manor Park,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.87
353580,Manor Park,2024-01-23T06:20:00.000+00:00,feeder,1,N Current (RMS),A,54.7
353580,Manor Park,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
353580,Manor Park,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.5
353580,Manor Park,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.7
353580,Manor Park,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,21.4
353580,Manor Park,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353580,Manor Park,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
353580,Manor Park,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353580,Manor Park,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
353580,Manor Park,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353580,Manor Park,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
353580,Manor Park,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
353580,Manor Park,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
353580,Manor Park,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
353580,Manor Park,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.39
353580,Manor Park,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.64
353580,Manor Park,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.22
353580,Manor Park,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
353580,Manor Park,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
353580,Manor Park,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
353580,Manor Park,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
353580,Manor Park,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
353580,Manor Park,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
353580,Manor Park,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
353580,Manor Park,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.08
353580,Manor Park,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.35
353580,Manor Park,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.79
353580,Manor Park,2024-01-23T06:10:00.000+00:00,feeder,2,N Current (RMS),A,21.6
353580,Manor Park,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
353580,Manor Park,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
353580,Manor Park,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
353580,Manor Park,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
353580,Manor Park,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.47
353580,Manor Park,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
353580,Manor Park,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.45
353580,Manor Park,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.81
353580,Manor Park,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.92
353580,Manor Park,2024-01-23T06:10:00.000+00:00,feeder,1,N Current (RMS),A,50.0
353580,Manor Park,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.9
353580,Manor Park,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,104.0
353580,Manor Park,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
353580,Manor Park,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,21.4
353580,Manor Park,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353580,Manor Park,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
353580,Manor Park,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353580,Manor Park,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
353580,Manor Park,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353580,Manor Park,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
353580,Manor Park,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
353580,Manor Park,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
353580,Manor Park,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
353580,Manor Park,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.53
353580,Manor Park,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.16
353580,Manor Park,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.72
353580,Manor Park,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
353580,Manor Park,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
353580,Manor Park,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
353580,Manor Park,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
353580,Manor Park,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
353580,Manor Park,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353580,Manor Park,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
353580,Manor Park,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
353580,Manor Park,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.63
353580,Manor Park,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.47
353580,Manor Park,2024-01-23T06:00:00.000+00:00,feeder,2,N Current (RMS),A,9.2
353580,Manor Park,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
353580,Manor Park,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
353580,Manor Park,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
353580,Manor Park,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
353580,Manor Park,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
353580,Manor Park,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
353580,Manor Park,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.01
353580,Manor Park,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.19
353580,Manor Park,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.9
353580,Manor Park,2024-01-23T06:00:00.000+00:00,feeder,1,N Current (RMS),A,87.4
353580,Manor Park,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.1
353580,Manor Park,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,140.9
353580,Manor Park,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.2
353580,Manor Park,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,21.4
353580,Manor Park,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353580,Manor Park,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
353580,Manor Park,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353580,Manor Park,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
353580,Manor Park,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
353580,Manor Park,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
353580,Manor Park,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
353580,Manor Park,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
353580,Manor Park,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
353580,Manor Park,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.95
353580,Manor Park,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,41.82
353580,Manor Park,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.38
353580,Manor Park,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
353580,Manor Park,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
353580,Manor Park,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
353580,Manor Park,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
353580,Manor Park,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
353580,Manor Park,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
353580,Manor Park,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
353580,Manor Park,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.17
353580,Manor Park,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.72
353580,Manor Park,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.62
353580,Manor Park,2024-01-23T05:50:00.000+00:00,feeder,2,N Current (RMS),A,18.8
353580,Manor Park,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
353580,Manor Park,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
353580,Manor Park,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
353580,Manor Park,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
353580,Manor Park,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
353580,Manor Park,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
353580,Manor Park,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.7
353580,Manor Park,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.16
353580,Manor Park,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.58
353580,Manor Park,2024-01-23T05:50:00.000+00:00,feeder,1,N Current (RMS),A,74.6
353580,Manor Park,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
353580,Manor Park,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,109.5
353580,Manor Park,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.4
353580,Manor Park,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,21.4
353580,Manor Park,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353580,Manor Park,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
353580,Manor Park,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353580,Manor Park,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
353580,Manor Park,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
353580,Manor Park,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
353580,Manor Park,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
353580,Manor Park,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
353580,Manor Park,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
353580,Manor Park,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.87
353580,Manor Park,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.88
353580,Manor Park,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.2
353580,Manor Park,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
353580,Manor Park,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
353580,Manor Park,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
353580,Manor Park,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
353580,Manor Park,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
353580,Manor Park,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353580,Manor Park,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.5
353580,Manor Park,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.89
353580,Manor Park,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.29
353580,Manor Park,2024-01-23T05:40:00.000+00:00,feeder,2,N Current (RMS),A,24.8
353580,Manor Park,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
353580,Manor Park,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
353580,Manor Park,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
353580,Manor Park,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
353580,Manor Park,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.45
353580,Manor Park,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
353580,Manor Park,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.99
353580,Manor Park,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.69
353580,Manor Park,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.91
353580,Manor Park,2024-01-23T05:40:00.000+00:00,feeder,1,N Current (RMS),A,41.3
353580,Manor Park,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
353580,Manor Park,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.7
353580,Manor Park,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
353580,Manor Park,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,21.5
353580,Manor Park,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353580,Manor Park,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
353580,Manor Park,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353580,Manor Park,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
353580,Manor Park,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
353580,Manor Park,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
353580,Manor Park,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
353580,Manor Park,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
353580,Manor Park,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
353580,Manor Park,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.49
353580,Manor Park,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.58
353580,Manor Park,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.2
353580,Manor Park,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
353580,Manor Park,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
353580,Manor Park,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
353580,Manor Park,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
353580,Manor Park,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
353580,Manor Park,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
353580,Manor Park,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
353580,Manor Park,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.62
353580,Manor Park,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
353580,Manor Park,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.67
353580,Manor Park,2024-01-23T05:30:00.000+00:00,feeder,2,N Current (RMS),A,26.1
353580,Manor Park,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
353580,Manor Park,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
353580,Manor Park,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
353580,Manor Park,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
353580,Manor Park,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.53
353580,Manor Park,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
353580,Manor Park,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.01
