Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.15
353580,Manor Park,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.6
353580,Manor Park,2024-01-23T05:30:00.000+00:00,feeder,1,N Current (RMS),A,57.4
353580,Manor Park,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
353580,Manor Park,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.1
353580,Manor Park,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
353580,Manor Park,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,21.4
353580,Manor Park,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353580,Manor Park,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
353580,Manor Park,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353580,Manor Park,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
353580,Manor Park,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
353580,Manor Park,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
353580,Manor Park,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
353580,Manor Park,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
353580,Manor Park,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
353580,Manor Park,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.63
353580,Manor Park,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.94
353580,Manor Park,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.27
353580,Manor Park,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
353580,Manor Park,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
353580,Manor Park,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
353580,Manor Park,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
353580,Manor Park,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
353580,Manor Park,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
353580,Manor Park,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
353580,Manor Park,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.08
353580,Manor Park,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.13
353580,Manor Park,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.44
353580,Manor Park,2024-01-23T05:20:00.000+00:00,feeder,2,N Current (RMS),A,16.7
353580,Manor Park,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
353580,Manor Park,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
353580,Manor Park,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
353580,Manor Park,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
353580,Manor Park,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.51
353580,Manor Park,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
353580,Manor Park,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.07
353580,Manor Park,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.17
353580,Manor Park,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.16
353580,Manor Park,2024-01-23T05:20:00.000+00:00,feeder,1,N Current (RMS),A,39.4
353580,Manor Park,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
353580,Manor Park,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.2
353580,Manor Park,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
353580,Manor Park,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,21.4
353580,Manor Park,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353580,Manor Park,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
353580,Manor Park,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353580,Manor Park,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
353580,Manor Park,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
353580,Manor Park,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
353580,Manor Park,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
353580,Manor Park,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
353580,Manor Park,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
353580,Manor Park,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.15
353580,Manor Park,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.3
353580,Manor Park,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.61
353580,Manor Park,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
353580,Manor Park,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
353580,Manor Park,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
353580,Manor Park,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
353580,Manor Park,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
353580,Manor Park,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
353580,Manor Park,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.36
353580,Manor Park,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.86
353580,Manor Park,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.41
353580,Manor Park,2024-01-23T05:10:00.000+00:00,feeder,2,N Current (RMS),A,17.9
353580,Manor Park,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
353580,Manor Park,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
353580,Manor Park,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
353580,Manor Park,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
353580,Manor Park,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.42
353580,Manor Park,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
353580,Manor Park,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.39
353580,Manor Park,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.13
353580,Manor Park,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.95
353580,Manor Park,2024-01-23T05:10:00.000+00:00,feeder,1,N Current (RMS),A,45.1
353580,Manor Park,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
353580,Manor Park,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.1
353580,Manor Park,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
353580,Manor Park,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,21.4
353580,Manor Park,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353580,Manor Park,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
353580,Manor Park,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353580,Manor Park,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
353580,Manor Park,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
353580,Manor Park,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
353580,Manor Park,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
353580,Manor Park,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
353580,Manor Park,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
353580,Manor Park,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.75
353580,Manor Park,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.99
353580,Manor Park,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.37
353580,Manor Park,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
353580,Manor Park,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
353580,Manor Park,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
353580,Manor Park,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
353580,Manor Park,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
353580,Manor Park,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
353580,Manor Park,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
353580,Manor Park,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.87
353580,Manor Park,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.93
353580,Manor Park,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.27
353580,Manor Park,2024-01-23T05:00:00.000+00:00,feeder,2,N Current (RMS),A,23.4
353580,Manor Park,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
353580,Manor Park,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
353580,Manor Park,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
353580,Manor Park,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
353580,Manor Park,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.65
353580,Manor Park,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
353580,Manor Park,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.82
353580,Manor Park,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.28
353580,Manor Park,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.13
353580,Manor Park,2024-01-23T05:00:00.000+00:00,feeder,1,N Current (RMS),A,54.0
353580,Manor Park,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
353580,Manor Park,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.5
353580,Manor Park,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.7
353580,Manor Park,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,21.4
353580,Manor Park,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353580,Manor Park,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
353580,Manor Park,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353580,Manor Park,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
353580,Manor Park,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
353580,Manor Park,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
353580,Manor Park,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
353580,Manor Park,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
353580,Manor Park,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
353580,Manor Park,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.69
353580,Manor Park,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.21
353580,Manor Park,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.4
353580,Manor Park,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
353580,Manor Park,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
353580,Manor Park,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
353580,Manor Park,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
353580,Manor Park,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
353580,Manor Park,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353580,Manor Park,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
353580,Manor Park,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.68
353580,Manor Park,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.98
353580,Manor Park,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.79
353580,Manor Park,2024-01-23T04:50:00.000+00:00,feeder,2,N Current (RMS),A,20.2
353580,Manor Park,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
353580,Manor Park,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
353580,Manor Park,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
353580,Manor Park,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
353580,Manor Park,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.51
353580,Manor Park,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
353580,Manor Park,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.93
353580,Manor Park,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.04
353580,Manor Park,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.84
353580,Manor Park,2024-01-23T04:50:00.000+00:00,feeder,1,N Current (RMS),A,45.7
353580,Manor Park,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
353580,Manor Park,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.8
353580,Manor Park,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
353580,Manor Park,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,21.4
353580,Manor Park,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353580,Manor Park,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
353580,Manor Park,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353580,Manor Park,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
353580,Manor Park,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353580,Manor Park,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
353580,Manor Park,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
353580,Manor Park,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
353580,Manor Park,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
353580,Manor Park,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.61
353580,Manor Park,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.02
353580,Manor Park,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.63
353580,Manor Park,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
353580,Manor Park,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
353580,Manor Park,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
353580,Manor Park,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
353580,Manor Park,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
353580,Manor Park,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353580,Manor Park,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
353580,Manor Park,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.32
353580,Manor Park,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.42
353580,Manor Park,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.89
353580,Manor Park,2024-01-23T04:40:00.000+00:00,feeder,2,N Current (RMS),A,24.9
353580,Manor Park,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
353580,Manor Park,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
353580,Manor Park,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
353580,Manor Park,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
353580,Manor Park,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
353580,Manor Park,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
353580,Manor Park,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.99
353580,Manor Park,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.14
353580,Manor Park,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.24
353580,Manor Park,2024-01-23T04:40:00.000+00:00,feeder,1,N Current (RMS),A,57.9
353580,Manor Park,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
353580,Manor Park,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.1
353580,Manor Park,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.0
353580,Manor Park,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,21.4
353580,Manor Park,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353580,Manor Park,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
353580,Manor Park,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353580,Manor Park,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
353580,Manor Park,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
353580,Manor Park,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
353580,Manor Park,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
353580,Manor Park,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
353580,Manor Park,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
353580,Manor Park,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.31
353580,Manor Park,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.56
353580,Manor Park,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,33.13
353580,Manor Park,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
353580,Manor Park,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
353580,Manor Park,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
353580,Manor Park,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
353580,Manor Park,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
353580,Manor Park,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353580,Manor Park,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
353580,Manor Park,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.18
353580,Manor Park,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.53
353580,Manor Park,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.41
353580,Manor Park,2024-01-23T04:30:00.000+00:00,feeder,2,N Current (RMS),A,22.6
353580,Manor Park,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
353580,Manor Park,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
353580,Manor Park,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
353580,Manor Park,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
353580,Manor Park,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.14
353580,Manor Park,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
353580,Manor Park,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.3
353580,Manor Park,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.73
353580,Manor Park,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.45
353580,Manor Park,2024-01-23T04:30:00.000+00:00,feeder,1,N Current (RMS),A,36.7
353580,Manor Park,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
353580,Manor Park,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
353580,Manor Park,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
353580,Manor Park,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,21.4
353580,Manor Park,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353580,Manor Park,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
353580,Manor Park,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353580,Manor Park,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
353580,Manor Park,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353580,Manor Park,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
353580,Manor Park,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
353580,Manor Park,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
353580,Manor Park,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
353580,Manor Park,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.48
353580,Manor Park,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.26
353580,Manor Park,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.86
353580,Manor Park,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
353580,Manor Park,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
353580,Manor Park,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
353580,Manor Park,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
353580,Manor Park,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
353580,Manor Park,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353580,Manor Park,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
353580,Manor Park,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.21
353580,Manor Park,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.44
353580,Manor Park,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.2
353580,Manor Park,2024-01-23T04:20:00.000+00:00,feeder,2,N Current (RMS),A,30.2
353580,Manor Park,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
353580,Manor Park,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
353580,Manor Park,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
353580,Manor Park,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
353580,Manor Park,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.73
353580,Manor Park,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
353580,Manor Park,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.47
353580,Manor Park,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.49
353580,Manor Park,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.9
353580,Manor Park,2024-01-23T04:20:00.000+00:00,feeder,1,N Current (RMS),A,51.6
353580,Manor Park,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
353580,Manor Park,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.9
353580,Manor Park,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.2
353580,Manor Park,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,21.4
353580,Manor Park,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353580,Manor Park,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
353580,Manor Park,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353580,Manor Park,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
353580,Manor Park,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353580,Manor Park,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
353580,Manor Park,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
353580,Manor Park,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
353580,Manor Park,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
353580,Manor Park,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.67
353580,Manor Park,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.93
353580,Manor Park,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.1
353580,Manor Park,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
353580,Manor Park,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
353580,Manor Park,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
353580,Manor Park,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
353580,Manor Park,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
353580,Manor Park,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
353580,Manor Park,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
353580,Manor Park,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.41
353580,Manor Park,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.9
353580,Manor Park,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.45
353580,Manor Park,2024-01-23T04:10:00.000+00:00,feeder,2,N Current (RMS),A,27.6
353580,Manor Park,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.4
353580,Manor Park,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
353580,Manor Park,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.4
353580,Manor Park,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
353580,Manor Park,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.08
353580,Manor Park,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
353580,Manor Park,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.49
353580,Manor Park,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.57
353580,Manor Park,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.05
353580,Manor Park,2024-01-23T04:10:00.000+00:00,feeder,1,N Current (RMS),A,50.7
353580,Manor Park,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
353580,Manor Park,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.1
353580,Manor Park,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.5
353580,Manor Park,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,21.4
353580,Manor Park,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353580,Manor Park,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
353580,Manor Park,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353580,Manor Park,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
353580,Manor Park,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353580,Manor Park,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
353580,Manor Park,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
353580,Manor Park,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
353580,Manor Park,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
353580,Manor Park,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.9
353580,Manor Park,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.47
353580,Manor Park,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,32.5
353580,Manor Park,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
353580,Manor Park,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
353580,Manor Park,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
353580,Manor Park,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
353580,Manor Park,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
353580,Manor Park,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
353580,Manor Park,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
353580,Manor Park,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.01
353580,Manor Park,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.08
353580,Manor Park,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.87
353580,Manor Park,2024-01-23T04:00:00.000+00:00,feeder,2,N Current (RMS),A,36.8
353580,Manor Park,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.3
353580,Manor Park,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
353580,Manor Park,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.8
353580,Manor Park,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
353580,Manor Park,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.77
353580,Manor Park,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
353580,Manor Park,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.5
353580,Manor Park,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.83
353580,Manor Park,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.22
353580,Manor Park,2024-01-23T04:00:00.000+00:00,feeder,1,N Current (RMS),A,48.2
353580,Manor Park,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
353580,Manor Park,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.5
353580,Manor Park,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.2
353580,Manor Park,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,21.4
353580,Manor Park,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353580,Manor Park,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
353580,Manor Park,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353580,Manor Park,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
353580,Manor Park,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353580,Manor Park,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
353580,Manor Park,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
353580,Manor Park,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
353580,Manor Park,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
353580,Manor Park,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.51
353580,Manor Park,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.91
353580,Manor Park,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,32.09
353580,Manor Park,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
353580,Manor Park,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
353580,Manor Park,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
353580,Manor Park,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
353580,Manor Park,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
353580,Manor Park,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
353580,Manor Park,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
353580,Manor Park,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.54
353580,Manor Park,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.09
353580,Manor Park,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.85
353580,Manor Park,2024-01-23T03:50:00.000+00:00,feeder,2,N Current (RMS),A,42.3
353580,Manor Park,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
353580,Manor Park,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
353580,Manor Park,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.4
353580,Manor Park,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
353580,Manor Park,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.93
353580,Manor Park,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
353580,Manor Park,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.81
353580,Manor Park,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.58
353580,Manor Park,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.27
353580,Manor Park,2024-01-23T03:50:00.000+00:00,feeder,1,N Current (RMS),A,34.5
353580,Manor Park,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
353580,Manor Park,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
353580,Manor Park,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
353580,Manor Park,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,21.4
353580,Manor Park,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353580,Manor Park,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
353580,Manor Park,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353580,Manor Park,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
353580,Manor Park,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353580,Manor Park,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
353580,Manor Park,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
353580,Manor Park,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
353580,Manor Park,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
353580,Manor Park,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.35
353580,Manor Park,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.66
353580,Manor Park,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,33.12
353580,Manor Park,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
353580,Manor Park,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
353580,Manor Park,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
353580,Manor Park,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
353580,Manor Park,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
353580,Manor Park,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
353580,Manor Park,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
353580,Manor Park,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.53
353580,Manor Park,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.75
353580,Manor Park,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.44
353580,Manor Park,2024-01-23T03:40:00.000+00:00,feeder,2,N Current (RMS),A,42.6
353580,Manor Park,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.5
353580,Manor Park,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
353580,Manor Park,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.7
353580,Manor Park,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
353580,Manor Park,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.91
353580,Manor Park,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
353580,Manor Park,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.35
353580,Manor Park,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.39
353580,Manor Park,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.31
353580,Manor Park,2024-01-23T03:40:00.000+00:00,feeder,1,N Current (RMS),A,43.0
353580,Manor Park,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
353580,Manor Park,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
353580,Manor Park,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.2
353580,Manor Park,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,21.3
353580,Manor Park,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353580,Manor Park,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
353580,Manor Park,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353580,Manor Park,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
353580,Manor Park,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353580,Manor Park,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
353580,Manor Park,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
353580,Manor Park,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
353580,Manor Park,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
353580,Manor Park,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,28.88
353580,Manor Park,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.15
353580,Manor Park,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,36.75
353580,Manor Park,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
353580,Manor Park,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
353580,Manor Park,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
353580,Manor Park,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
353580,Manor Park,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353580,Manor Park,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
353580,Manor Park,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353580,Manor Park,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.24
353580,Manor Park,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
353580,Manor Park,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.38
353580,Manor Park,2024-01-23T03:30:00.000+00:00,feeder,2,N Current (RMS),A,57.8
353580,Manor Park,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,80.2
353580,Manor Park,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
353580,Manor Park,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,89.8
353580,Manor Park,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
353580,Manor Park,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.73
353580,Manor Park,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
353580,Manor Park,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.97
353580,Manor Park,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.84
353580,Manor Park,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.44
353580,Manor Park,2024-01-23T03:30:00.000+00:00,feeder,1,N Current (RMS),A,41.0
353580,Manor Park,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
353580,Manor Park,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.7
353580,Manor Park,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.4
353580,Manor Park,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,21.3
353580,Manor Park,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353580,Manor Park,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
353580,Manor Park,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353580,Manor Park,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
353580,Manor Park,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353580,Manor Park,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
353580,Manor Park,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
353580,Manor Park,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
353580,Manor Park,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
353580,Manor Park,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,32.21
353580,Manor Park,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.93
353580,Manor Park,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,42.82
353580,Manor Park,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
353580,Manor Park,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
353580,Manor Park,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
353580,Manor Park,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
353580,Manor Park,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353580,Manor Park,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
353580,Manor Park,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
353580,Manor Park,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
353580,Manor Park,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.24
353580,Manor Park,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.22
353580,Manor Park,2024-01-23T03:20:00.000+00:00,feeder,2,N Current (RMS),A,53.4
353580,Manor Park,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.5
353580,Manor Park,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
353580,Manor Park,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,100.2
353580,Manor Park,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
353580,Manor Park,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.69
353580,Manor Park,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
353580,Manor Park,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.68
353580,Manor Park,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.49
353580,Manor Park,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.86
353580,Manor Park,2024-01-23T03:20:00.000+00:00,feeder,1,N Current (RMS),A,42.9
353580,Manor Park,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
353580,Manor Park,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.7
353580,Manor Park,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
353580,Manor Park,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,21.3
353580,Manor Park,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353580,Manor Park,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
353580,Manor Park,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353580,Manor Park,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
353580,Manor Park,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353580,Manor Park,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
353580,Manor Park,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
353580,Manor Park,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
353580,Manor Park,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
353580,Manor Park,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,30.68
353580,Manor Park,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.73
353580,Manor Park,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,45.08
353580,Manor Park,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
353580,Manor Park,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
353580,Manor Park,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
353580,Manor Park,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
353580,Manor Park,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353580,Manor Park,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
353580,Manor Park,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
353580,Manor Park,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.83
353580,Manor Park,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.13
353580,Manor Park,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.57
353580,Manor Park,2024-01-23T03:10:00.000+00:00,feeder,2,N Current (RMS),A,62.7
353580,Manor Park,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,85.6
353580,Manor Park,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
353580,Manor Park,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,105.5
353580,Manor Park,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
353580,Manor Park,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.47
353580,Manor Park,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
353580,Manor Park,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.6
353580,Manor Park,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.86
353580,Manor Park,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.82
353580,Manor Park,2024-01-23T03:10:00.000+00:00,feeder,1,N Current (RMS),A,45.9
353580,Manor Park,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
353580,Manor Park,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
353580,Manor Park,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.2
353580,Manor Park,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,21.1
353580,Manor Park,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353580,Manor Park,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
353580,Manor Park,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353580,Manor Park,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
353580,Manor Park,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353580,Manor Park,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
353580,Manor Park,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
353580,Manor Park,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
353580,Manor Park,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
353580,Manor Park,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,33.44
353580,Manor Park,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
353580,Manor Park,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,48.39
353580,Manor Park,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
353580,Manor Park,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
353580,Manor Park,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
353580,Manor Park,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
353580,Manor Park,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353580,Manor Park,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
353580,Manor Park,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.24
353580,Manor Park,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.72
353580,Manor Park,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.28
353580,Manor Park,2024-01-23T03:00:00.000+00:00,feeder,2,N Current (RMS),A,55.4
353580,Manor Park,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.1
353580,Manor Park,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
353580,Manor Park,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,104.6
353580,Manor Park,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
353580,Manor Park,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.55
353580,Manor Park,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
353580,Manor Park,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.33
353580,Manor Park,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.63
353580,Manor Park,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.97
353580,Manor Park,2024-01-23T03:00:00.000+00:00,feeder,1,N Current (RMS),A,44.5
353580,Manor Park,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
353580,Manor Park,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.3
353580,Manor Park,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.9
353580,Manor Park,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,21.1
353580,Manor Park,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353580,Manor Park,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
353580,Manor Park,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353580,Manor Park,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
353580,Manor Park,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353580,Manor Park,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
353580,Manor Park,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
353580,Manor Park,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
353580,Manor Park,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
353580,Manor Park,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,30.57
353580,Manor Park,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.35
353580,Manor Park,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,46.24
353580,Manor Park,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
353580,Manor Park,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
353580,Manor Park,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
353580,Manor Park,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
353580,Manor Park,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353580,Manor Park,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
353580,Manor Park,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
353580,Manor Park,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.16
353580,Manor Park,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.68
353580,Manor Park,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.11
353580,Manor Park,2024-01-23T02:50:00.000+00:00,feeder,2,N Current (RMS),A,52.8
353580,Manor Park,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.8
