Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
353580,Manor Park,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,107.9
353580,Manor Park,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
353580,Manor Park,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.48
353580,Manor Park,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
353580,Manor Park,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.96
353580,Manor Park,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.76
353580,Manor Park,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.06
353580,Manor Park,2024-01-23T02:50:00.000+00:00,feeder,1,N Current (RMS),A,50.7
353580,Manor Park,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
353580,Manor Park,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.7
353580,Manor Park,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.5
353580,Manor Park,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,21.0
353580,Manor Park,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353580,Manor Park,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
353580,Manor Park,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353580,Manor Park,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
353580,Manor Park,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353580,Manor Park,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
353580,Manor Park,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
353580,Manor Park,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
353580,Manor Park,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
353580,Manor Park,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,32.12
353580,Manor Park,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,32.45
353580,Manor Park,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,47.16
353580,Manor Park,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
353580,Manor Park,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
353580,Manor Park,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
353580,Manor Park,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
353580,Manor Park,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353580,Manor Park,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
353580,Manor Park,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
353580,Manor Park,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.65
353580,Manor Park,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.86
353580,Manor Park,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.64
353580,Manor Park,2024-01-23T02:40:00.000+00:00,feeder,2,N Current (RMS),A,44.6
353580,Manor Park,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.9
353580,Manor Park,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
353580,Manor Park,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,107.0
353580,Manor Park,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
353580,Manor Park,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.95
353580,Manor Park,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
353580,Manor Park,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.54
353580,Manor Park,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.55
353580,Manor Park,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.84
353580,Manor Park,2024-01-23T02:40:00.000+00:00,feeder,1,N Current (RMS),A,42.5
353580,Manor Park,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.7
353580,Manor Park,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.7
353580,Manor Park,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.0
353580,Manor Park,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,20.9
353580,Manor Park,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353580,Manor Park,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
353580,Manor Park,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353580,Manor Park,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
353580,Manor Park,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353580,Manor Park,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
353580,Manor Park,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
353580,Manor Park,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
353580,Manor Park,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
353580,Manor Park,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,33.19
353580,Manor Park,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,32.41
353580,Manor Park,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,48.48
353580,Manor Park,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
353580,Manor Park,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
353580,Manor Park,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
353580,Manor Park,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
353580,Manor Park,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353580,Manor Park,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
353580,Manor Park,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.78
353580,Manor Park,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.95
353580,Manor Park,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.96
353580,Manor Park,2024-01-23T02:30:00.000+00:00,feeder,2,N Current (RMS),A,46.0
353580,Manor Park,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.5
353580,Manor Park,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.3
353580,Manor Park,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,111.6
353580,Manor Park,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
353580,Manor Park,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.57
353580,Manor Park,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
353580,Manor Park,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.02
353580,Manor Park,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.09
353580,Manor Park,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.67
353580,Manor Park,2024-01-23T02:30:00.000+00:00,feeder,1,N Current (RMS),A,25.3
353580,Manor Park,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.4
353580,Manor Park,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.3
353580,Manor Park,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.1
353580,Manor Park,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,20.8
353580,Manor Park,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353580,Manor Park,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
353580,Manor Park,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353580,Manor Park,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
353580,Manor Park,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353580,Manor Park,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
353580,Manor Park,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
353580,Manor Park,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
353580,Manor Park,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
353580,Manor Park,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,36.8
353580,Manor Park,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,32.04
353580,Manor Park,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,47.63
353580,Manor Park,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
353580,Manor Park,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
353580,Manor Park,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
353580,Manor Park,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
353580,Manor Park,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353580,Manor Park,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
353580,Manor Park,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
353580,Manor Park,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.23
353580,Manor Park,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.28
353580,Manor Park,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.99
353580,Manor Park,2024-01-23T02:20:00.000+00:00,feeder,2,N Current (RMS),A,32.9
353580,Manor Park,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.3
353580,Manor Park,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
353580,Manor Park,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,99.3
353580,Manor Park,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
353580,Manor Park,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.62
353580,Manor Park,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
353580,Manor Park,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.43
353580,Manor Park,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.79
353580,Manor Park,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.2
353580,Manor Park,2024-01-23T02:20:00.000+00:00,feeder,1,N Current (RMS),A,29.7
353580,Manor Park,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
353580,Manor Park,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.2
353580,Manor Park,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.4
353580,Manor Park,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,20.8
353580,Manor Park,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353580,Manor Park,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
353580,Manor Park,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353580,Manor Park,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
353580,Manor Park,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353580,Manor Park,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
353580,Manor Park,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
353580,Manor Park,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
353580,Manor Park,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
353580,Manor Park,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,39.66
353580,Manor Park,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,36.07
353580,Manor Park,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,48.18
353580,Manor Park,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
353580,Manor Park,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
353580,Manor Park,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
353580,Manor Park,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
353580,Manor Park,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353580,Manor Park,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
353580,Manor Park,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
353580,Manor Park,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.74
353580,Manor Park,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.05
353580,Manor Park,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.77
353580,Manor Park,2024-01-23T02:10:00.000+00:00,feeder,2,N Current (RMS),A,40.2
353580,Manor Park,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,88.8
353580,Manor Park,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
353580,Manor Park,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,101.9
353580,Manor Park,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
353580,Manor Park,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.55
353580,Manor Park,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
353580,Manor Park,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.68
353580,Manor Park,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.97
353580,Manor Park,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.35
353580,Manor Park,2024-01-23T02:10:00.000+00:00,feeder,1,N Current (RMS),A,27.1
353580,Manor Park,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.8
353580,Manor Park,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,104.9
353580,Manor Park,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,96.3
353580,Manor Park,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,20.7
353580,Manor Park,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353580,Manor Park,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
353580,Manor Park,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353580,Manor Park,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
353580,Manor Park,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353580,Manor Park,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
353580,Manor Park,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
353580,Manor Park,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
353580,Manor Park,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
353580,Manor Park,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,43.42
353580,Manor Park,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,39.02
353580,Manor Park,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,48.12
353580,Manor Park,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
353580,Manor Park,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
353580,Manor Park,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
353580,Manor Park,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
353580,Manor Park,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353580,Manor Park,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
353580,Manor Park,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
353580,Manor Park,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.03
353580,Manor Park,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.47
353580,Manor Park,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.35
353580,Manor Park,2024-01-23T02:00:00.000+00:00,feeder,2,N Current (RMS),A,41.2
353580,Manor Park,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.7
353580,Manor Park,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
353580,Manor Park,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,100.7
353580,Manor Park,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
353580,Manor Park,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.3
353580,Manor Park,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
353580,Manor Park,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.29
353580,Manor Park,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.13
353580,Manor Park,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.2
353580,Manor Park,2024-01-23T02:00:00.000+00:00,feeder,1,N Current (RMS),A,23.9
353580,Manor Park,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.6
353580,Manor Park,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.9
353580,Manor Park,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,108.7
353580,Manor Park,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,20.6
353580,Manor Park,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353580,Manor Park,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
353580,Manor Park,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353580,Manor Park,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
353580,Manor Park,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353580,Manor Park,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
353580,Manor Park,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
353580,Manor Park,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
353580,Manor Park,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
353580,Manor Park,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,43.32
353580,Manor Park,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,36.6
353580,Manor Park,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,50.55
353580,Manor Park,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
353580,Manor Park,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
353580,Manor Park,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
353580,Manor Park,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
353580,Manor Park,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353580,Manor Park,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
353580,Manor Park,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
353580,Manor Park,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.46
353580,Manor Park,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.57
353580,Manor Park,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.24
353580,Manor Park,2024-01-23T01:50:00.000+00:00,feeder,2,N Current (RMS),A,40.8
353580,Manor Park,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,96.5
353580,Manor Park,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
353580,Manor Park,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,100.3
353580,Manor Park,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
353580,Manor Park,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
353580,Manor Park,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
353580,Manor Park,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.32
353580,Manor Park,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.86
353580,Manor Park,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.82
353580,Manor Park,2024-01-23T01:50:00.000+00:00,feeder,1,N Current (RMS),A,27.2
353580,Manor Park,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.1
353580,Manor Park,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.0
353580,Manor Park,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,107.0
353580,Manor Park,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,20.6
353580,Manor Park,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353580,Manor Park,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
353580,Manor Park,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353580,Manor Park,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
353580,Manor Park,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353580,Manor Park,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
353580,Manor Park,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
353580,Manor Park,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
353580,Manor Park,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
353580,Manor Park,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,43.79
353580,Manor Park,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,37.43
353580,Manor Park,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,50.06
353580,Manor Park,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
353580,Manor Park,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
353580,Manor Park,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
353580,Manor Park,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
353580,Manor Park,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353580,Manor Park,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
353580,Manor Park,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.55
353580,Manor Park,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.56
353580,Manor Park,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.07
353580,Manor Park,2024-01-23T01:40:00.000+00:00,feeder,2,N Current (RMS),A,28.0
353580,Manor Park,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,97.0
353580,Manor Park,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.8
353580,Manor Park,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,95.4
353580,Manor Park,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
353580,Manor Park,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.35
353580,Manor Park,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
353580,Manor Park,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.97
353580,Manor Park,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.4
353580,Manor Park,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.51
353580,Manor Park,2024-01-23T01:40:00.000+00:00,feeder,1,N Current (RMS),A,28.0
353580,Manor Park,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.1
353580,Manor Park,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,95.4
353580,Manor Park,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,105.7
353580,Manor Park,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,20.5
353580,Manor Park,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353580,Manor Park,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
353580,Manor Park,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353580,Manor Park,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
353580,Manor Park,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353580,Manor Park,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
353580,Manor Park,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
353580,Manor Park,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
353580,Manor Park,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
353580,Manor Park,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,43.52
353580,Manor Park,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,40.95
353580,Manor Park,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,48.58
353580,Manor Park,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
353580,Manor Park,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
353580,Manor Park,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
353580,Manor Park,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
353580,Manor Park,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353580,Manor Park,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
353580,Manor Park,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
353580,Manor Park,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.93
353580,Manor Park,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.57
353580,Manor Park,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.54
353580,Manor Park,2024-01-23T01:30:00.000+00:00,feeder,2,N Current (RMS),A,38.6
353580,Manor Park,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,90.3
353580,Manor Park,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
353580,Manor Park,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,109.9
353580,Manor Park,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
353580,Manor Park,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.66
353580,Manor Park,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
353580,Manor Park,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.42
353580,Manor Park,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.02
353580,Manor Park,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.12
353580,Manor Park,2024-01-23T01:30:00.000+00:00,feeder,1,N Current (RMS),A,40.3
353580,Manor Park,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.1
353580,Manor Park,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.2
353580,Manor Park,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,108.6
353580,Manor Park,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,20.5
353580,Manor Park,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353580,Manor Park,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
353580,Manor Park,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353580,Manor Park,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
353580,Manor Park,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353580,Manor Park,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
353580,Manor Park,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
353580,Manor Park,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
353580,Manor Park,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
353580,Manor Park,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,38.35
353580,Manor Park,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,39.6
353580,Manor Park,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,52.67
353580,Manor Park,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
353580,Manor Park,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
353580,Manor Park,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
353580,Manor Park,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
353580,Manor Park,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
353580,Manor Park,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
353580,Manor Park,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
353580,Manor Park,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.81
353580,Manor Park,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.84
353580,Manor Park,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.86
353580,Manor Park,2024-01-23T01:20:00.000+00:00,feeder,2,N Current (RMS),A,39.6
353580,Manor Park,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,94.1
353580,Manor Park,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.4
353580,Manor Park,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,111.5
353580,Manor Park,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
353580,Manor Park,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.22
353580,Manor Park,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
353580,Manor Park,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
353580,Manor Park,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.93
353580,Manor Park,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.63
353580,Manor Park,2024-01-23T01:20:00.000+00:00,feeder,1,N Current (RMS),A,46.7
353580,Manor Park,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
353580,Manor Park,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,105.7
353580,Manor Park,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,110.7
353580,Manor Park,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,20.4
353580,Manor Park,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353580,Manor Park,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
353580,Manor Park,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353580,Manor Park,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
353580,Manor Park,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353580,Manor Park,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
353580,Manor Park,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
353580,Manor Park,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
353580,Manor Park,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
353580,Manor Park,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,38.81
353580,Manor Park,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,41.77
353580,Manor Park,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,53.49
353580,Manor Park,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
353580,Manor Park,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
353580,Manor Park,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
353580,Manor Park,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
353580,Manor Park,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353580,Manor Park,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
353580,Manor Park,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353580,Manor Park,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.02
353580,Manor Park,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.85
353580,Manor Park,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.6
353580,Manor Park,2024-01-23T01:10:00.000+00:00,feeder,2,N Current (RMS),A,33.7
353580,Manor Park,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,90.9
353580,Manor Park,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.2
353580,Manor Park,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,110.4
353580,Manor Park,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
353580,Manor Park,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.35
353580,Manor Park,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
353580,Manor Park,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.91
353580,Manor Park,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.81
353580,Manor Park,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.87
353580,Manor Park,2024-01-23T01:10:00.000+00:00,feeder,1,N Current (RMS),A,43.1
353580,Manor Park,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.6
353580,Manor Park,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,105.4
353580,Manor Park,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,111.9
353580,Manor Park,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,20.3
353580,Manor Park,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353580,Manor Park,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
353580,Manor Park,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353580,Manor Park,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
353580,Manor Park,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353580,Manor Park,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
353580,Manor Park,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
353580,Manor Park,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
353580,Manor Park,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
353580,Manor Park,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,39.92
353580,Manor Park,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,43.65
353580,Manor Park,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,53.47
353580,Manor Park,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
353580,Manor Park,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
353580,Manor Park,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
353580,Manor Park,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
353580,Manor Park,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353580,Manor Park,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353580,Manor Park,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
353580,Manor Park,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.6
353580,Manor Park,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.97
353580,Manor Park,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.51
353580,Manor Park,2024-01-23T01:00:00.000+00:00,feeder,2,N Current (RMS),A,34.1
353580,Manor Park,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,89.0
353580,Manor Park,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
353580,Manor Park,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,109.9
353580,Manor Park,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
353580,Manor Park,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.28
353580,Manor Park,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
353580,Manor Park,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.59
353580,Manor Park,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.08
353580,Manor Park,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.35
353580,Manor Park,2024-01-23T01:00:00.000+00:00,feeder,1,N Current (RMS),A,44.9
353580,Manor Park,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.1
353580,Manor Park,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,98.5
353580,Manor Park,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,105.4
353580,Manor Park,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,20.2
353580,Manor Park,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353580,Manor Park,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
353580,Manor Park,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
353580,Manor Park,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
353580,Manor Park,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353580,Manor Park,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
353580,Manor Park,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
353580,Manor Park,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
353580,Manor Park,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
353580,Manor Park,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,37.19
353580,Manor Park,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,41.05
353580,Manor Park,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,51.86
353580,Manor Park,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
353580,Manor Park,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
353580,Manor Park,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
353580,Manor Park,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
353580,Manor Park,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353580,Manor Park,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
353580,Manor Park,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
353580,Manor Park,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.94
353580,Manor Park,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.34
353580,Manor Park,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.38
353580,Manor Park,2024-01-23T00:50:00.000+00:00,feeder,2,N Current (RMS),A,30.7
353580,Manor Park,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,90.1
353580,Manor Park,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.8
353580,Manor Park,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,109.3
353580,Manor Park,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
353580,Manor Park,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.47
353580,Manor Park,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
353580,Manor Park,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.23
353580,Manor Park,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.64
353580,Manor Park,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.58
353580,Manor Park,2024-01-23T00:50:00.000+00:00,feeder,1,N Current (RMS),A,55.7
353580,Manor Park,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
353580,Manor Park,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,104.3
353580,Manor Park,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,114.7
353580,Manor Park,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,20.1
353580,Manor Park,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353580,Manor Park,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
353580,Manor Park,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353580,Manor Park,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
353580,Manor Park,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353580,Manor Park,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
353580,Manor Park,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
353580,Manor Park,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
353580,Manor Park,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
353580,Manor Park,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,36.17
353580,Manor Park,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,43.97
353580,Manor Park,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,53.96
353580,Manor Park,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
353580,Manor Park,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
353580,Manor Park,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
353580,Manor Park,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
353580,Manor Park,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353580,Manor Park,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
353580,Manor Park,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353580,Manor Park,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.88
353580,Manor Park,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.35
353580,Manor Park,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.52
353580,Manor Park,2024-01-23T00:40:00.000+00:00,feeder,2,N Current (RMS),A,27.9
353580,Manor Park,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,106.5
353580,Manor Park,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.9
353580,Manor Park,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,110.2
353580,Manor Park,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
353580,Manor Park,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.6
353580,Manor Park,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
353580,Manor Park,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.3
353580,Manor Park,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.69
353580,Manor Park,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.55
353580,Manor Park,2024-01-23T00:40:00.000+00:00,feeder,1,N Current (RMS),A,50.4
353580,Manor Park,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
353580,Manor Park,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.9
353580,Manor Park,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,106.6
353580,Manor Park,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,20.0
353580,Manor Park,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353580,Manor Park,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
353580,Manor Park,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353580,Manor Park,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
353580,Manor Park,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353580,Manor Park,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
353580,Manor Park,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
353580,Manor Park,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
353580,Manor Park,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
353580,Manor Park,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,40.18
353580,Manor Park,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,45.04
353580,Manor Park,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,52.07
353580,Manor Park,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
353580,Manor Park,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
353580,Manor Park,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
353580,Manor Park,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
353580,Manor Park,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
353580,Manor Park,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
353580,Manor Park,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
353580,Manor Park,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.33
353580,Manor Park,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.7
353580,Manor Park,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.51
353580,Manor Park,2024-01-23T00:30:00.000+00:00,feeder,2,N Current (RMS),A,24.4
353580,Manor Park,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.3
353580,Manor Park,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.1
353580,Manor Park,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,110.7
353580,Manor Park,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.89
353580,Manor Park,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.64
353580,Manor Park,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
353580,Manor Park,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.44
353580,Manor Park,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.08
353580,Manor Park,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.64
353580,Manor Park,2024-01-23T00:30:00.000+00:00,feeder,1,N Current (RMS),A,66.7
353580,Manor Park,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
353580,Manor Park,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.4
353580,Manor Park,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.1
353580,Manor Park,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,20.0
353580,Manor Park,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353580,Manor Park,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
353580,Manor Park,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353580,Manor Park,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
353580,Manor Park,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353580,Manor Park,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
353580,Manor Park,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
353580,Manor Park,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
353580,Manor Park,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
353580,Manor Park,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,29.77
353580,Manor Park,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,46.78
353580,Manor Park,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,46.15
353580,Manor Park,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
353580,Manor Park,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
353580,Manor Park,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
353580,Manor Park,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
353580,Manor Park,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
353580,Manor Park,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
353580,Manor Park,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
353580,Manor Park,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.49
353580,Manor Park,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.28
353580,Manor Park,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.02
353580,Manor Park,2024-01-23T00:20:00.000+00:00,feeder,2,N Current (RMS),A,31.1
353580,Manor Park,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.6
353580,Manor Park,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.8
353580,Manor Park,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,86.8
353580,Manor Park,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
353580,Manor Park,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
353580,Manor Park,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
353580,Manor Park,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
353580,Manor Park,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.01
353580,Manor Park,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.46
353580,Manor Park,2024-01-23T00:20:00.000+00:00,feeder,1,N Current (RMS),A,71.6
353580,Manor Park,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
353580,Manor Park,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.8
353580,Manor Park,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.1
353580,Manor Park,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,20.0
353580,Manor Park,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353580,Manor Park,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
353580,Manor Park,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
353580,Manor Park,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
353580,Manor Park,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353580,Manor Park,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
353580,Manor Park,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
353580,Manor Park,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
353580,Manor Park,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
353580,Manor Park,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.43
353580,Manor Park,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,48.29
353580,Manor Park,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,36.49
353580,Manor Park,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
353580,Manor Park,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
353580,Manor Park,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
353580,Manor Park,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
353580,Manor Park,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
353580,Manor Park,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
353580,Manor Park,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.42
353580,Manor Park,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.44
353580,Manor Park,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.27
353580,Manor Park,2024-01-23T00:10:00.000+00:00,feeder,2,N Current (RMS),A,38.2
353580,Manor Park,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,92.5
353580,Manor Park,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.6
353580,Manor Park,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
353580,Manor Park,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
353580,Manor Park,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
353580,Manor Park,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
353580,Manor Park,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
353580,Manor Park,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.8
353580,Manor Park,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.49
353580,Manor Park,2024-01-23T00:10:00.000+00:00,feeder,1,N Current (RMS),A,70.5
353580,Manor Park,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
353580,Manor Park,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,105.3
353580,Manor Park,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.9
353580,Manor Park,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,20.0
353580,Manor Park,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353580,Manor Park,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
353580,Manor Park,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
353580,Manor Park,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
353580,Manor Park,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353580,Manor Park,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
353580,Manor Park,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
353580,Manor Park,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
353580,Manor Park,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
353580,Manor Park,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.43
353580,Manor Park,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,47.24
353580,Manor Park,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.75
353580,Manor Park,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
353580,Manor Park,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
353580,Manor Park,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
353580,Manor Park,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
353580,Manor Park,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
353580,Manor Park,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
353580,Manor Park,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
353580,Manor Park,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.93
353580,Manor Park,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.67
353580,Manor Park,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
353580,Manor Park,2024-01-23T00:00:00.000+00:00,feeder,2,N Current (RMS),A,32.9
353580,Manor Park,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.7
353580,Manor Park,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.7
353580,Manor Park,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
353580,Manor Park,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
353580,Manor Park,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.31
353580,Manor Park,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
353580,Manor Park,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.3
353580,Manor Park,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.54
353580,Manor Park,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.18
353580,Manor Park,2024-01-23T00:00:00.000+00:00,feeder,1,N Current (RMS),A,45.1
353580,Manor Park,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
353580,Manor Park,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
353580,Manor Park,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
353580,Manor Park,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,20.0
353580,Manor Park,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353580,Manor Park,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
353580,Manor Park,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
353580,Manor Park,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
353580,Manor Park,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353580,Manor Park,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
353580,Manor Park,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
353580,Manor Park,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
353580,Manor Park,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
353580,Manor Park,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.24
353580,Manor Park,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,41.21
353580,Manor Park,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.17
353580,Manor Park,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
353580,Manor Park,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
353580,Manor Park,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
353580,Manor Park,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
